"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/11/12 10:54:35","163.5746","170.9","218.22","777","60.03","32"
"08/11/12 10:59:36","163.5865","46.2","214.74","152","60.03","32"
"08/11/12 11:04:37","163.5908","38.8","215.13","331","60.0","32"
"08/11/12 11:09:37","163.5992","57.2","214.38","369","60.03","32"
"08/11/12 11:14:37","163.6063","64.1","214.32","346","60.0","32"
"08/11/12 11:19:35","163.6097","59.7","214.74","346","60.07","31"
"08/11/12 11:24:36","163.6161","39.6","214.5","221","60.03","31"
"08/11/12 11:29:36","163.6208","49.7","214.77","265","60.0","31"
"08/11/12 11:34:37","163.6258","47.6","214.77","365","60.07","31"
"08/11/12 11:39:37","163.6294","170.4","218.03","778","60.0","30"
"08/11/12 11:44:37","163.6437","181.4","218.0","829","60.03","32"
"08/11/12 11:49:37","163.6576","181.2","218.33","821","60.0","33"
"08/11/12 11:54:35","163.6655","44.6","215.04","195","60.0","32"
"08/11/12 11:59:36","163.6756","181.1","217.65","826","60.03","34"
"08/11/12 12:04:37","163.6897","182.9","218.61","834","60.03","35"
"08/11/12 12:09:36","163.704","184.6","217.1","843","60.0","37"
"08/11/12 12:14:36","163.7172","194.0","218.25","877","60.0","38"
"08/11/12 12:19:36","163.7281","50.9","215.33","304","60.0","37"
"08/11/12 12:24:37","163.7317","49.9","214.84","359","60.03","35"
"08/11/12 12:29:36","163.7352","54.1","214.9","335","60.03","34"
"08/11/12 12:34:36","163.7436","154.8","217.87","709","60.0","34"
"08/11/12 12:39:36","163.758","187.7","218.77","847","60.0","35"
"08/11/12 12:44:37","163.7719","176.3","218.17","806","60.03","36"
"08/11/12 12:49:35","163.7854","170.1","218.04","776","60.0","37"
"08/11/12 12:54:36","163.7984","167.2","217.69","767","60.03","37"
"08/11/12 12:59:36","163.8114","165.8","217.41","758","60.03","38"
"08/11/12 13:04:36","163.8243","164.9","216.64","764","60.03","38"
"08/11/12 13:09:36","163.8372","164.9","217.6","760","60.03","38"
"08/11/12 13:14:35","163.8498","163.4","217.78","746","60.03","38"
"08/11/12 13:19:36","163.8625","162.9","217.87","745","60.0","38"
"08/11/12 13:24:36","163.8751","161.7","218.54","738","60.03","38"
"08/11/12 13:29:36","163.8877","162.1","217.9","738","60.03","38"
"08/11/12 13:34:37","163.9003","159.6","217.27","734","60.0","38"
"08/11/12 13:39:35","163.9128","159.5","217.58","731","60.0","38"
"08/11/12 13:44:36","163.9251","156.9","217.77","721","60.03","38"
"08/11/12 13:49:36","163.9373","158.8","218.14","728","60.03","38"
"08/11/12 13:54:36","163.9496","156.6","217.56","714","60.0","38"
"08/11/12 13:59:37","163.9619","157.1","217.58","723","60.03","38"
"08/11/12 14:04:37","163.974","154.4","218.75","703","60.0","38"
"08/11/12 14:09:37","163.986","152.8","218.12","702","60.03","38"
"08/11/12 14:14:37","163.9973","152.6","218.14","697","60.03","38"
"08/11/12 14:19:37","164.0092","151.0","217.75","698","60.0","38"
"08/11/12 14:24:37","164.0208","149.1","217.67","683","60.03","38"
"08/11/12 14:29:36","164.0323","147.1","217.64","677","60.0","38"
"08/11/12 14:34:36","164.0436","145.1","217.2","664","60.0","38"
"08/11/12 14:39:37","164.0548","142.8","217.36","659","60.03","38"
"08/11/12 14:44:37","164.0659","141.6","216.92","658","60.03","38"
"08/11/12 14:49:36","164.0769","141.3","217.1","653","60.0","38"
"08/11/12 14:54:36","164.0878","139.3","217.76","643","60.03","38"
"08/11/12 14:59:36","164.0986","136.9","217.38","638","60.03","38"
"08/11/12 15:04:36","164.1091","134.6","216.73","631","60.03","38"
"08/11/12 15:09:36","164.1196","133.2","216.54","620","60.03","38"
"08/11/12 15:14:37","164.1299","129.6","216.28","608","60.03","38"
"08/11/12 15:19:36","164.1399","127.7","216.71","596","60.03","38"
"08/11/12 15:24:36","164.1498","127.0","216.7","595","60.03","38"
"08/11/12 15:29:36","164.1596","125.0","217.16","581","60.03","37"
"08/11/12 15:34:36","164.1693","122.2","216.4","574","60.03","37"
"08/11/12 15:39:36","164.1787","120.0","216.87","561","60.03","37"
"08/11/12 15:44:37","164.1879","116.5","215.97","553","60.03","37"
"08/11/12 15:49:37","164.1968","113.3","217.2","537","60.03","37"
"08/11/12 15:54:35","164.2055","110.9","216.53","524","60.03","37"
"08/11/12 15:59:36","164.214","107.4","216.53","509","60.0","37"
"08/11/12 16:04:37","164.2224","105.4","216.57","498","60.03","37"
"08/11/12 16:09:37","164.2305","103.1","215.81","495","60.0","36"
"08/11/12 16:14:38","164.2383","99.2","215.66","476","60.0","36"
"08/11/12 16:19:38","164.2459","95.8","215.47","464","60.03","36"
"08/11/12 16:24:38","164.2532","93.0","216.05","448","60.03","36"
"08/11/12 16:29:39","164.2604","89.8","216.23","435","60.03","36"
"08/11/12 16:34:38","164.2671","85.9","215.87","418","60.0","36"
"08/11/12 16:39:38","164.2737","83.7","216.05","412","60.03","36"
"08/11/12 16:44:38","164.2802","80.6","215.54","400","60.0","35"
"08/11/12 16:49:39","164.2864","77.5","215.69","382","60.03","35"
"08/11/12 16:54:38","164.2922","74.3","215.15","369","60.03","34"
"08/11/12 16:59:38","164.2978","70.3","215.18","356","60.03","34"
"08/11/12 17:04:38","164.3032","66.8","214.43","337","60.03","34"
"08/11/12 17:09:39","164.3083","63.0","215.73","324","60.03","33"
"08/11/12 17:14:37","164.3129","56.6","214.89","160","60.03","33"
"08/11/12 17:19:38","164.317","44.0","215.1","85","60.03","33"
"08/11/12 17:24:38","164.3211","59.1","215.58","229","60.0","33"
"08/11/12 17:29:38","164.325","43.3","215.32","351","60.0","32"
"08/11/12 17:34:39","164.3285","37.6","214.18","194","60.03","32"
"08/11/12 17:39:38","164.3318","34.8","215.46","236","60.0","32"
"08/11/12 17:44:39","164.3348","41.7","215.07","293","60.03","32"
"08/11/12 17:49:39","164.3375","37.6","215.43","249","60.03","32"
"08/11/12 17:54:39","164.3399","33.9","214.48","261","60.0","32"
"08/11/12 17:59:38","164.342","19.0","214.49","26","60.03","32"
"08/11/12 18:09:39","164.3455","20.5","214.87","43","60.0","31"
"08/11/12 18:14:39","164.3469","16.7","214.23","40","60.07","31"
"08/11/12 18:19:38","164.3481","19.5","214.82","113","60.03","31"
"08/11/12 18:24:38","164.349","13.6","214.97","168","60.03","30"
"08/11/12 18:29:38","164.3499","12.6","214.56","59","60.03","30"
"08/11/12 18:34:39","164.3505","0.0","213.72","3","60.03","29"
"08/11/12 18:39:39","164.351","13.0","213.69","26","60.03","29"
"08/11/12 18:44:38","164.3513","13.5","213.44","11","60.03","29"
"08/11/12 18:49:38","164.3517","0.0","214.09","0","60.07","28"
"08/12/12 06:34:41","164.3518","0.0","213.23","0","60.03","14"
"08/12/12 06:39:38","164.3519","0.0","212.83","0","60.0","15"
"08/12/12 06:44:39","164.3523","10.6","212.72","0","60.03","16"
"08/12/12 06:49:40","164.3529","13.2","212.8","7","60.03","16"
"08/12/12 06:54:38","164.3538","12.1","212.51","0","60.0","17"
"08/12/12 06:59:39","164.3549","14.8","213.62","58","60.03","17"
"08/12/12 07:04:38","164.3562","30.8","212.84","29","60.0","18"
"08/12/12 07:09:38","164.3578","12.1","213.53","80","60.0","18"
"08/12/12 07:14:38","164.3596","15.6","213.1","136","60.03","18"
"08/12/12 07:19:39","164.3616","25.2","214.23","234","60.03","19"
"08/12/12 07:24:38","164.3639","36.6","213.41","72","60.03","19"
"08/12/12 07:29:38","164.3665","31.8","214.01","237","60.03","19"
"08/12/12 07:34:38","164.3695","34.4","213.15","227","60.03","20"
"08/12/12 07:39:38","164.3727","37.9","214.22","173","60.0","20"
"08/12/12 07:44:38","164.3763","47.5","214.07","119","60.03","21"
"08/12/12 07:49:39","164.3801","49.4","213.56","169","60.0","22"
"08/12/12 07:54:38","164.3842","39.1","212.85","268","60.0","22"
"08/12/12 07:59:39","164.3883","58.9","212.97","179","60.03","23"
"08/12/12 08:04:39","164.3922","55.5","213.18","165","60.03","23"
"08/12/12 08:09:38","164.3967","67.2","214.03","345","60.03","24"
"08/12/12 08:14:39","164.4022","71.5","213.63","359","60.0","24"
"08/12/12 08:19:39","164.4078","76.2","214.23","381","60.03","25"
"08/12/12 08:24:39","164.4139","80.8","213.87","397","60.0","25"
"08/12/12 08:29:39","164.4203","81.6","214.88","404","60.03","26"
"08/12/12 08:34:38","164.4267","85.7","214.87","423","60.03","26"
"08/12/12 08:39:38","164.4333","86.7","215.32","426","60.03","27"
"08/12/12 08:44:39","164.4401","90.1","215.8","437","60.03","27"
"08/12/12 08:49:39","164.4472","91.9","216.52","446","60.0","28"
"08/12/12 08:54:38","164.4544","93.8","215.45","456","60.03","28"
"08/12/12 08:59:39","164.4618","98.6","216.83","470","60.03","29"
"08/12/12 09:04:39","164.4698","106.1","215.99","506","60.03","29"
"08/12/12 09:09:38","164.4782","110.4","216.71","522","60.0","30"
"08/12/12 09:14:38","164.4869","113.3","215.64","538","60.03","30"
"08/12/12 09:19:39","164.4956","106.7","215.45","510","60.03","31"
"08/12/12 09:24:39","164.5047","118.9","215.82","563","60.03","31"
"08/12/12 09:29:39","164.5141","122.4","215.14","581","60.0","32"
"08/12/12 09:34:39","164.5235","123.9","216.21","586","60.03","32"
"08/12/12 09:39:39","164.5327","101.8","216.24","490","60.03","32"
"08/12/12 09:44:38","164.5408","101.5","215.82","489","60.0","32"
"08/12/12 09:49:38","164.5487","101.1","216.27","485","60.03","32"
"08/12/12 09:54:39","164.5564","92.2","216.38","446","60.03","32"
"08/12/12 09:59:39","164.5628","74.8","215.6","371","60.03","32"
"08/12/12 10:04:39","164.5678","56.7","214.94","138","60.0","32"
"08/12/12 10:09:39","164.5717","36.9","213.34","350","60.03","32"
"08/12/12 10:14:39","164.5763","72.2","214.96","364","60.03","31"
"08/12/12 10:19:38","164.5828","92.0","216.06","445","60.0","31"
"08/12/12 10:24:39","164.5891","65.6","214.54","332","60.03","31"
"08/12/12 10:29:38","164.5973","115.4","216.37","546","60.0","32"
"08/12/12 10:34:38","164.6063","106.4","216.47","510","60.0","32"
"08/12/12 10:39:38","164.617","151.7","217.27","701","60.03","33"
"08/12/12 10:44:39","164.6295","159.9","218.11","737","60.07","35"
"08/12/12 10:49:39","164.6415","146.8","218.56","672","60.03","35"
"08/12/12 10:54:40","164.6518","124.0","216.94","582","60.07","35"
"08/12/12 10:59:38","164.6612","104.6","216.82","498","60.0","35"
"08/12/12 11:04:39","164.6701","125.0","216.87","587","60.03","35"
"08/12/12 11:09:38","164.6787","119.9","216.93","562","60.0","35"
"08/12/12 11:14:38","164.6886","127.7","217.51","596","60.03","35"
"08/12/12 11:19:38","164.696","101.8","216.63","487","60.0","35"
"08/12/12 11:24:40","164.7046","112.3","215.78","536","60.03","35"
"08/12/12 11:29:40","164.7111","68.8","215.66","341","60.03","34"
"08/12/12 11:34:39","164.7187","130.7","217.35","611","60.03","35"
"08/12/12 11:39:39","164.7274","121.0","216.73","571","60.07","35"
"08/12/12 11:44:39","164.7404","172.3","216.9","788","60.03","37"
"08/12/12 11:49:39","164.753","155.4","216.75","715","60.0","37"
"08/12/12 11:54:40","164.7647","145.4","217.45","675","60.0","38"
"08/12/12 11:59:38","164.7744","118.3","216.27","560","60.03","38"
"08/12/12 12:04:38","164.7846","156.0","216.92","717","60.03","39"
"08/12/12 12:09:38","164.7971","157.7","216.64","723","60.0","40"
"08/12/12 12:14:38","164.81","162.9","217.25","747","60.0","41"
"08/12/12 12:19:39","164.8221","153.8","217.62","708","60.03","41"
"08/12/12 12:24:39","164.8351","165.3","217.44","758","60.03","42"
"08/12/12 12:29:38","164.8479","163.2","217.38","750","60.03","42"
"08/12/12 12:34:39","164.8597","131.1","216.29","611","60.03","42"
"08/12/12 12:39:39","164.8705","161.7","216.67","744","60.03","42"
"08/12/12 12:44:38","164.8834","165.5","216.14","762","60.0","43"
"08/12/12 12:49:38","164.8963","161.2","216.41","743","60.0","43"
"08/12/12 12:54:39","164.9092","172.2","217.93","786","60.03","43"
"08/12/12 12:59:39","164.9226","166.6","216.94","769","60.03","43"
"08/12/12 13:04:38","164.9341","128.4","215.82","604","60.03","42"
"08/12/12 13:09:38","164.9455","167.7","216.55","769","60.03","42"
"08/12/12 13:14:39","164.9565","104.3","215.41","498","60.03","41"
"08/12/12 13:19:40","164.9672","136.3","215.71","642","60.03","41"
"08/12/12 13:24:38","164.9777","122.5","215.79","576","60.03","40"
"08/12/12 13:29:39","164.9865","91.3","214.62","446","60.03","39"
"08/12/12 13:34:38","164.994","86.5","214.97","423","60.0","38"
"08/12/12 13:39:39","165.0011","111.9","215.48","533","60.03","38"
"08/12/12 13:44:39","165.0124","178.1","217.83","814","60.03","38"
"08/12/12 13:49:39","165.0247","113.9","216.05","541","60.0","38"
"08/12/12 13:54:39","165.0353","158.6","218.13","727","60.03","39"
"08/12/12 13:59:38","165.0453","165.6","217.92","758","60.0","39"
"08/12/12 14:04:39","165.0578","151.5","217.1","699","60.03","40"
"08/12/12 14:09:38","165.0695","154.5","217.6","714","60.03","40"
"08/12/12 14:14:39","165.0827","157.2","217.03","723","60.0","41"
"08/12/12 14:19:39","165.0924","122.1","216.56","574","60.03","40"
"08/12/12 14:24:39","165.1018","117.6","215.77","555","60.0","40"
"08/12/12 14:29:38","165.1127","158.3","217.43","727","60.03","41"
"08/12/12 14:34:38","165.125","152.1","216.98","703","60.0","42"
"08/12/12 14:39:38","165.1372","156.3","217.49","715","60.03","42"
"08/12/12 14:44:38","165.1469","99.4","215.58","479","60.0","41"
"08/12/12 14:49:38","165.1555","114.9","216.04","538","60.03","41"
"08/12/12 14:54:40","165.1638","88.4","215.32","429","60.03","40"
"08/12/12 14:59:38","165.1696","66.0","215.03","337","60.03","39"
"08/12/12 15:04:38","165.1738","61.9","213.75","140","60.03","38"
"08/12/12 15:09:39","165.1788","66.0","215.17","336","60.03","38"
"08/12/12 15:14:40","165.1843","72.4","213.88","364","60.03","37"
"08/12/12 15:19:38","165.1913","102.8","215.78","496","60.03","37"
"08/12/12 15:24:39","165.1997","119.7","216.62","564","60.0","37"
"08/12/12 15:29:39","165.2064","68.6","214.58","347","60.03","36"
"08/12/12 15:34:39","165.2125","78.6","213.91","395","60.03","36"
"08/12/12 15:39:39","165.2198","94.0","214.96","458","60.03","36"
"08/12/12 15:44:39","165.2255","61.9","214.53","318","60.03","36"
"08/12/12 15:49:39","165.2301","81.5","215.27","404","60.03","35"
"08/12/12 15:54:38","165.2371","86.7","215.09","421","60.03","35"
"08/12/12 15:59:38","165.243","128.1","215.57","602","60.03","35"
"08/12/12 16:04:39","165.2527","118.6","216.17","561","60.03","35"
"08/12/12 16:09:39","165.2613","94.2","215.51","459","60.0","36"
"08/12/12 16:14:39","165.2691","63.9","214.99","323","60.03","36"
"08/12/12 16:19:40","165.2744","88.2","215.16","435","60.03","36"
"08/12/12 16:24:38","165.2807","62.6","214.84","361","60.03","35"
"08/12/12 16:29:39","165.286","87.7","215.89","426","60.03","35"
"08/12/12 16:34:38","165.2929","91.0","216.71","441","60.03","35"
"08/12/12 16:39:38","165.2997","87.8","215.47","431","60.0","36"
"08/12/12 16:44:39","165.3058","85.6","215.18","418","60.03","36"
"08/12/12 16:49:38","165.3118","80.5","215.18","396","60.03","36"
"08/12/12 16:54:40","165.3163","62.0","215.05","316","60.03","36"
"08/12/12 16:59:38","165.3203","77.6","215.32","387","60.03","35"
"08/12/12 17:04:38","165.326","74.0","215.67","368","60.0","35"
"08/12/12 17:09:39","165.3313","70.1","215.19","354","60.03","35"
"08/12/12 17:14:39","165.3363","66.7","215.28","338","60.03","35"
"08/12/12 17:19:39","165.3404","46.6","215.38","159","60.03","35"
"08/12/12 17:24:40","165.3404","39.1","214.51","153","60.03","34"
"08/12/12 17:29:40","165.3438","51.6","215.3","307","60.03","34"
"08/12/12 17:34:38","165.3467","39.1","214.61","234","60.07","33"
"08/12/12 17:39:40","165.3489","16.1","213.84","13","60.03","33"
"08/12/12 17:44:38","165.35","11.0","213.94","5","60.07","32"
"08/12/12 17:49:39","165.3511","12.5","215.26","87","60.03","32"
"08/12/12 17:54:39","165.3521","15.0","214.96","4","60.03","31"
"08/12/12 17:59:39","165.3529","12.8","213.95","44","60.0","30"
"08/12/12 18:04:39","165.3538","13.9","213.83","26","60.03","29"
"08/12/12 18:09:40","165.3546","10.7","212.41","176","60.03","28"
"08/12/12 18:14:38","165.3555","13.0","213.33","0","60.03","28"
"08/12/12 18:19:39","165.3563","11.7","213.78","8","60.0","27"
"08/12/12 18:24:39","165.3572","11.0","213.26","7","60.03","27"
"08/12/12 18:29:39","165.3579","0.0","212.54","77","60.03","27"
"08/12/12 18:34:40","165.3587","0.0","214.22","0","60.07","26"
"08/12/12 18:39:39","165.3594","0.0","212.89","0","60.03","26"
"08/12/12 18:44:40","165.3601","0.0","212.75","0","60.03","26"
"08/12/12 18:49:40","165.3606","13.8","213.59","53","60.03","25"
"08/12/12 18:54:39","165.3611","0.0","213.56","0","60.03","25"
"08/12/12 18:59:39","165.3615","0.0","213.95","180","60.03","25"
"08/12/12 19:04:39","165.3618","11.6","213.39","11","60.07","25"
"08/12/12 19:09:40","165.3621","0.0","213.47","0","60.0","25"
"08/12/12 19:14:39","165.3624","10.4","213.52","75","60.03","24"
"08/13/12 06:39:39","165.3626","0.0","213.89","0","60.0","18"
"08/13/12 06:44:38","165.3628","10.7","213.07","221","60.03","19"
"08/13/12 06:49:40","165.3632","0.0","213.56","0","60.03","19"
"08/13/12 06:54:39","165.3636","10.7","212.82","85","60.0","19"
"08/13/12 06:59:38","165.3641","10.5","213.2","9","60.0","19"
"08/13/12 07:04:38","165.3647","0.0","212.05","0","60.0","19"
"08/13/12 07:09:39","165.3654","14.4","213.16","99","60.0","19"
"08/13/12 07:14:39","165.3663","0.0","212.98","0","60.03","20"
"08/13/12 07:19:39","165.3671","0.0","213.14","98","60.03","20"
"08/13/12 07:24:40","165.3679","10.6","215.08","37","60.07","20"
"08/13/12 07:29:40","165.3692","11.0","214.46","23","60.03","20"
"08/13/12 07:34:38","165.3704","13.7","215.56","6","60.03","20"
"08/13/12 07:39:39","165.3717","14.3","214.67","19","60.03","21"
"08/13/12 07:44:39","165.3728","14.4","214.74","44","60.0","21"
"08/13/12 07:49:39","165.374","30.0","214.67","54","60.03","21"
"08/13/12 07:54:38","165.376","29.4","214.59","120","60.03","22"
"08/13/12 07:59:39","165.3785","30.0","215.64","216","60.03","22"
"08/13/12 08:04:39","165.3819","64.4","215.65","319","60.03","22"
"08/13/12 08:09:40","165.3865","65.6","215.66","332","60.0","23"
"08/13/12 08:14:38","165.3918","66.9","215.13","342","60.03","24"
"08/13/12 08:19:40","165.3969","68.9","215.57","349","60.0","24"
"08/13/12 08:24:39","165.4025","74.4","215.7","372","60.03","25"
"08/13/12 08:29:39","165.4076","61.7","214.79","316","60.03","25"
"08/13/12 08:34:40","165.4132","81.3","216.12","401","60.03","25"
"08/13/12 08:39:40","165.4196","86.0","213.63","423","60.0","26"
"08/13/12 08:44:40","165.4265","91.0","217.78","439","60.03","26"
"08/13/12 08:49:40","165.4337","94.4","214.69","457","60.0","27"
"08/13/12 08:54:39","165.4412","96.2","215.03","466","60.03","27"
"08/13/12 08:59:39","165.4489","101.3","214.86","487","60.07","27"
"08/13/12 09:04:38","165.4568","104.1","215.25","502","60.03","28"
"08/13/12 09:09:40","165.4651","106.9","214.44","514","60.03","28"
"08/13/12 09:14:39","165.4735","110.3","214.81","525","60.0","29"
"08/13/12 09:19:39","165.4822","112.8","216.03","533","60.0","29"
"08/13/12 09:24:38","165.491","115.2","215.46","547","60.0","29"
"08/13/12 09:29:38","165.4999","110.1","215.95","523","60.03","30"
"08/13/12 09:34:39","165.5084","112.2","216.17","531","60.03","30"
"08/13/12 09:39:38","165.5172","116.9","216.16","555","60.03","31"
"08/13/12 09:44:38","165.5267","123.4","215.09","580","60.03","31"
"08/13/12 09:49:39","165.5366","131.9","216.38","614","60.0","32"
"08/13/12 09:54:39","165.5464","128.2","215.97","600","60.03","32"
"08/13/12 09:59:39","165.5566","130.5","215.28","616","60.03","32"
"08/13/12 10:04:39","165.5656","123.3","215.21","588","60.07","32"
"08/13/12 10:09:38","165.5759","134.1","216.47","626","60.03","33"
"08/13/12 10:14:39","165.5862","138.0","216.48","640","60.03","33"
"08/13/12 10:19:40","165.5972","141.7","218.28","656","60.03","34"
"08/13/12 10:24:39","165.6069","123.0","216.75","577","60.0","33"
"08/13/12 10:29:39","165.6177","118.3","216.17","558","60.03","34"
"08/13/12 10:34:39","165.628","148.0","217.62","680","60.0","34"
"08/13/12 10:39:39","165.6387","105.7","216.24","500","60.03","34"
"08/13/12 10:44:39","165.6497","155.9","218.16","716","60.03","34"
"08/13/12 10:49:39","165.6617","155.2","217.22","715","60.03","34"
"08/13/12 10:54:40","165.6715","117.1","216.94","554","60.03","34"
"08/13/12 10:59:39","165.6825","150.7","218.24","687","60.0","34"
"08/13/12 11:04:39","165.6936","107.2","216.14","514","60.03","34"
"08/13/12 11:09:39","165.7031","142.9","217.14","661","60.03","34"
"08/13/12 11:14:39","165.7138","127.9","216.3","602","60.03","34"
"08/13/12 11:19:39","165.7247","150.0","216.85","689","60.03","35"
"08/13/12 11:24:39","165.7367","160.1","217.04","740","60.03","35"
"08/13/12 11:29:39","165.7491","159.0","216.24","733","60.0","36"
"08/13/12 11:34:39","165.7606","160.0","218.0","733","60.0","36"
"08/13/12 11:39:39","165.773","158.8","216.69","732","60.0","37"
"08/13/12 11:44:39","165.7854","165.3","218.39","754","60.03","37"
"08/13/12 11:49:39","165.7982","166.4","218.64","758","60.03","38"
"08/13/12 11:54:39","165.811","162.7","218.31","747","60.03","38"
"08/13/12 11:59:39","165.8236","160.5","218.28","739","60.03","38"
"08/13/12 12:04:40","165.8359","140.3","217.31","649","60.0","38"
"08/13/12 12:09:39","165.8485","163.5","217.9","750","60.03","39"
"08/13/12 12:14:39","165.8613","164.9","216.67","757","60.03","39"
"08/13/12 12:19:38","165.8737","167.7","216.85","770","60.03","39"
"08/13/12 12:24:38","165.8867","162.8","216.44","752","60.0","39"
"08/13/12 12:29:39","165.8993","160.8","216.72","739","60.03","39"
"08/13/12 12:34:40","165.9118","159.3","216.81","736","60.03","40"
"08/13/12 12:39:39","165.9244","168.7","217.52","767","60.03","40"
"08/13/12 12:44:39","165.9356","163.0","217.31","746","60.03","39"
"08/13/12 12:49:38","165.9483","159.9","217.36","738","60.0","39"
"08/13/12 12:54:39","165.9608","162.0","217.84","738","60.03","40"
"08/13/12 12:59:40","165.9732","157.0","217.95","722","60.03","40"
"08/13/12 13:04:40","165.9855","162.3","216.71","745","60.03","41"
"08/13/12 13:09:40","165.9979","160.9","216.8","743","60.0","41"
"08/13/12 13:14:40","166.0099","160.6","217.15","740","60.03","41"
"08/13/12 13:19:39","166.0226","170.7","218.21","782","60.0","42"
"08/13/12 13:24:39","166.0344","157.6","217.6","725","60.03","41"
"08/13/12 13:29:39","166.0416","73.9","214.76","370","60.03","39"
"08/13/12 13:34:40","166.0472","73.0","216.34","363","60.03","38"
"08/13/12 13:39:40","166.0528","70.2","215.7","356","60.03","36"
"08/13/12 13:44:39","166.0581","69.9","215.13","355","60.03","35"
"08/13/12 13:49:39","166.0637","75.3","214.63","379","60.03","34"
"08/13/12 13:54:40","166.0711","99.5","215.48","479","60.0","34"
"08/13/12 13:59:40","166.0801","92.1","216.3","447","60.03","34"
"08/13/12 14:04:39","166.0868","85.6","214.99","419","60.03","33"
"08/13/12 14:09:39","166.0934","82.6","215.53","405","60.03","33"
"08/13/12 14:14:40","166.0996","73.6","214.89","367","60.03","32"
"08/13/12 14:19:40","166.1053","66.8","214.55","336","60.0","32"
"08/13/12 14:24:38","166.1096","55.8","214.79","207","60.03","32"
"08/13/12 14:29:39","166.1136","42.4","215.04","142","60.0","31"
"08/13/12 14:34:39","166.117","45.2","214.53","299","60.03","30"
"08/13/12 14:39:39","166.1201","44.1","214.26","149","60.0","30"
"08/13/12 14:44:39","166.1231","46.8","214.01","217","60.0","29"
"08/13/12 14:49:38","166.1266","46.4","214.74","205","60.03","29"
"08/13/12 14:54:40","166.1312","76.1","215.11","378","60.0","29"
"08/13/12 14:59:38","166.1393","162.8","216.39","753","60.03","30"
"08/13/12 15:04:39","166.1483","117.9","215.72","554","60.03","31"
"08/13/12 15:09:38","166.1561","90.2","215.5","437","60.0","31"
"08/13/12 15:14:40","166.1653","95.8","216.39","462","60.0","32"
"08/13/12 15:19:40","166.1745","154.5","217.06","713","60.03","33"
"08/13/12 15:24:40","166.1858","145.6","216.94","672","60.03","34"
"08/13/12 15:29:39","166.1939","94.0","215.99","454","60.0","34"
"08/13/12 15:34:39","166.2007","79.6","216.09","389","60.03","34"
"08/13/12 15:39:40","166.2091","108.4","217.2","520","60.03","34"
"08/13/12 15:44:40","166.2178","117.4","216.19","554","60.0","34"
"08/13/12 15:49:40","166.2268","113.8","216.45","539","60.03","35"
"08/13/12 15:54:38","166.2354","110.8","215.19","526","60.03","35"
"08/13/12 15:59:39","166.2439","106.9","215.76","511","60.03","35"
"08/13/12 16:04:40","166.2521","103.6","216.33","496","60.03","35"
"08/13/12 16:09:38","166.26","100.0","217.21","481","60.03","34"
"08/13/12 16:14:39","166.2676","96.5","215.64","466","60.03","35"
"08/13/12 16:19:39","166.275","92.9","215.73","452","60.03","35"
"08/13/12 16:24:39","166.2821","89.8","216.78","436","60.0","34"
"08/13/12 16:29:39","166.2892","92.3","215.74","447","60.0","35"
"08/13/12 16:34:39","166.2939","48.8","215.23","147","60.03","34"
"08/13/12 16:39:39","166.2978","54.2","215.29","279","60.0","33"
"08/13/12 16:44:40","166.3043","87.7","216.36","429","60.03","33"
"08/13/12 16:49:40","166.3112","101.6","216.08","488","60.03","33"
"08/13/12 16:54:39","166.3179","62.2","215.12","384","60.0","33"
"08/13/12 16:59:39","166.3233","95.7","215.51","464","60.07","33"
"08/13/12 17:04:40","166.3304","87.8","216.62","427","60.07","33"
"08/13/12 17:09:38","166.3369","81.7","215.77","403","60.03","33"
"08/13/12 17:14:39","166.3414","63.9","213.69","326","60.03","33"
"08/13/12 17:19:38","166.3462","63.3","213.17","323","60.0","32"
"08/13/12 17:24:39","166.3512","66.0","213.62","335","60.03","32"
"08/13/12 17:29:39","166.3563","64.5","213.0","331","60.03","32"
"08/13/12 17:34:40","166.3607","63.7","213.42","329","60.03","32"
"08/13/12 17:39:39","166.3657","45.5","214.03","386","60.03","32"
"08/13/12 17:44:39","166.3695","53.3","213.97","394","60.0","32"
"08/13/12 17:49:40","166.3727","40.4","213.88","282","60.03","32"
"08/13/12 17:54:40","166.3752","26.2","213.63","143","60.0","31"
"08/13/12 17:59:38","166.3774","33.8","213.96","118","60.07","31"
"08/13/12 18:04:39","166.3792","16.4","214.35","111","60.03","31"
"08/13/12 18:09:39","166.3809","14.1","213.8","249","60.03","30"
"08/13/12 18:14:39","166.3824","22.5","212.99","39","60.03","30"
"08/13/12 18:19:39","166.3837","13.4","213.45","252","60.03","29"
"08/13/12 18:24:40","166.3847","13.4","212.8","19","60.03","29"
"08/13/12 18:29:39","166.3855","2.0","212.93","0","60.03","28"
"08/13/12 18:34:39","166.3861","0.0","213.59","0","60.0","28"
"08/13/12 18:39:39","166.3866","11.2","212.92","1","60.03","28"
"08/13/12 18:44:39","166.3869","11.3","213.04","3","60.03","28"
"08/13/12 18:49:40","166.3873","0.0","212.47","0","60.07","27"
"08/14/12 06:34:39","166.3882","0.0","214.33","0","60.0","17"
"08/14/12 06:39:39","166.3886","5.3","214.9","0","60.03","17"
"08/14/12 06:44:39","166.3891","14.4","214.44","3","60.03","17"
"08/14/12 06:49:39","166.3898","13.0","214.58","5","60.0","18"
"08/14/12 06:54:40","166.3908","13.3","213.98","1","60.03","18"
"08/14/12 06:59:39","166.3918","16.5","213.4","8","60.03","18"
"08/14/12 07:04:39","166.3931","22.6","214.27","220","60.0","19"
"08/14/12 07:09:39","166.3944","7.7","215.24","50","60.03","19"
"08/14/12 07:14:39","166.3955","26.6","213.96","16","60.03","19"
"08/14/12 07:19:40","166.397","17.0","213.69","24","60.03","19"
"08/14/12 07:24:39","166.3986","27.5","214.33","89","60.03","19"
"08/14/12 07:29:39","166.4007","29.6","214.6","195","60.0","20"
"08/14/12 07:34:39","166.4036","37.9","214.43","94","60.03","20"
"08/14/12 07:39:39","166.4069","48.3","213.99","280","60.03","21"
"08/14/12 07:44:39","166.4097","17.6","213.41","211","60.07","22"
"08/14/12 07:49:40","166.4112","31.3","214.29","107","60.03","22"
"08/14/12 07:54:40","166.4128","27.1","206.42","137","60.0","22"
"08/14/12 07:59:39","166.4144","15.2","212.94","260","60.03","22"
"08/14/12 08:04:40","166.4163","24.9","213.07","219","60.03","22"
"08/14/12 08:09:39","166.4184","29.5","214.3","298","60.0","22"
"08/14/12 08:14:39","166.4208","29.6","214.13","93","60.03","22"
"08/14/12 08:19:40","166.4237","33.1","213.22","119","60.0","22"
"08/14/12 08:24:40","166.4267","73.0","214.14","369","60.03","23"
"08/14/12 08:29:40","166.4303","70.2","214.56","353","60.03","23"
"08/14/12 08:34:40","166.4364","77.7","216.62","382","60.03","24"
"08/14/12 08:39:40","166.4416","62.7","216.18","322","60.03","24"
"08/14/12 08:44:40","166.4475","79.9","216.47","392","60.03","25"
"08/14/12 08:49:40","166.4538","88.2","216.72","426","60.03","25"
"08/14/12 08:54:39","166.4608","90.7","216.09","440","60.03","26"
"08/14/12 08:59:39","166.4678","92.4","216.81","446","60.03","27"
"08/14/12 09:04:40","166.4753","97.6","216.22","469","60.03","27"
"08/14/12 09:09:39","166.4829","100.9","214.59","487","60.03","28"
"08/14/12 09:14:39","166.4909","103.4","218.18","490","60.03","29"
"08/14/12 09:19:40","166.4991","105.9","215.58","505","60.03","29"
"08/14/12 09:24:39","166.5074","108.3","216.47","512","60.0","30"
"08/14/12 09:29:40","166.516","111.0","215.46","527","60.0","31"
"08/14/12 09:34:41","166.5247","110.5","215.95","529","60.03","31"
"08/14/12 09:39:39","166.5333","113.6","216.33","540","60.0","32"
"08/14/12 09:44:40","166.5423","116.9","217.12","549","60.03","32"
"08/14/12 09:49:40","166.5515","119.8","217.42","562","60.03","32"
"08/14/12 09:54:40","166.5609","122.3","217.01","576","60.03","33"
"08/14/12 09:59:40","166.5704","123.2","216.03","584","60.03","33"
"08/14/12 10:04:40","166.5802","127.6","216.29","592","60.03","34"
"08/14/12 10:09:40","166.5902","129.6","216.49","608","60.0","34"
"08/14/12 10:14:39","166.6003","130.3","215.46","617","60.03","34"
"08/14/12 10:19:40","166.6106","134.7","215.03","632","60.0","35"
"08/14/12 10:24:40","166.6212","136.6","216.15","640","60.03","35"
"08/14/12 10:29:40","166.6318","136.1","217.0","634","60.03","35"
"08/14/12 10:34:40","166.6425","137.0","215.8","640","60.0","36"
"08/14/12 10:39:40","166.6532","137.6","215.72","641","60.0","36"
"08/14/12 10:44:39","166.6641","141.7","216.0","663","60.03","36"
"08/14/12 10:49:40","166.6753","145.5","217.12","670","60.0","36"
"08/14/12 10:54:40","166.6867","144.8","220.0","663","60.07","37"
"08/14/12 10:59:39","166.6979","146.6","218.65","674","60.03","37"
"08/14/12 11:04:39","166.7093","147.2","217.6","676","60.03","37"
"08/14/12 11:09:39","166.7207","146.9","217.61","679","60.03","38"
"08/14/12 11:14:40","166.7323","149.9","217.4","689","60.0","38"
"08/14/12 11:19:41","166.7441","152.5","217.09","703","60.03","38"
"08/14/12 11:24:39","166.756","154.2","216.75","715","60.03","38"
"08/14/12 11:29:39","166.7681","154.1","217.12","713","60.03","38"
"08/14/12 11:34:40","166.7802","155.0","216.25","718","60.0","38"
"08/14/12 11:39:39","166.7914","65.6","213.93","337","60.03","38"
"08/14/12 11:44:40","166.8035","156.7","216.37","721","60.03","38"
"08/14/12 11:49:40","166.8156","153.6","215.87","713","60.03","39"
"08/14/12 11:54:39","166.8277","156.4","216.26","722","60.03","39"
"08/14/12 11:59:40","166.8399","157.8","215.99","729","60.03","39"
"08/14/12 12:04:41","166.8523","158.5","215.24","735","60.0","39"
"08/14/12 12:09:39","166.8646","160.7","216.37","745","60.03","39"
"08/14/12 12:14:39","166.8773","162.2","215.61","753","60.0","39"
"08/14/12 12:19:39","166.8899","163.8","216.03","755","60.03","39"
"08/14/12 12:24:39","166.8992","166.5","216.39","771","60.03","38"
"08/14/12 12:29:40","166.9095","168.9","216.24","775","60.0","38"
"08/14/12 12:34:39","166.9222","162.6","216.23","745","60.03","39"
"08/14/12 12:39:39","166.9348","160.5","216.04","741","60.03","39"
"08/14/12 12:44:40","166.9476","161.9","216.13","746","60.0","40"
"08/14/12 12:49:39","166.96","157.8","216.49","732","60.03","40"
"08/14/12 12:54:40","166.9726","160.5","216.28","740","60.0","41"
"08/14/12 12:59:40","166.9846","162.2","215.99","750","60.03","40"
"08/14/12 13:04:40","166.9971","158.8","216.33","734","60.0","40"
"08/14/12 13:09:40","167.0094","157.8","215.44","732","60.03","40"
"08/14/12 13:14:39","167.0216","156.1","217.73","721","60.03","40"
"08/14/12 13:19:39","167.0338","155.2","215.22","717","60.0","41"
"08/14/12 13:24:40","167.0459","154.9","218.5","706","60.03","41"
"08/14/12 13:29:40","167.0581","157.0","218.23","722","60.03","41"
"08/14/12 13:34:40","167.0703","154.9","217.68","712","60.03","41"
"08/14/12 13:39:39","167.0822","154.9","216.83","715","60.0","40"
"08/14/12 13:44:40","167.0944","154.3","217.62","710","60.03","40"
"08/14/12 13:49:40","167.1064","153.0","217.66","705","59.96","39"
"08/14/12 13:54:39","167.1183","152.7","217.02","701","60.03","39"
"08/14/12 13:59:40","167.1303","152.1","217.69","699","60.03","39"
"08/14/12 14:04:40","167.1421","150.0","218.76","693","60.07","39"
"08/14/12 14:09:39","167.1536","148.4","218.33","684","60.03","38"
"08/14/12 14:14:39","167.1651","147.0","218.08","680","60.0","38"
"08/14/12 14:19:40","167.1765","145.0","217.09","668","60.03","38"
"08/14/12 14:24:39","167.1877","143.3","217.1","663","60.03","38"
"08/14/12 14:29:39","167.1989","143.2","217.55","661","60.0","38"
"08/14/12 14:34:40","167.2099","140.4","216.24","655","60.07","38"
"08/14/12 14:39:40","167.2209","137.7","216.85","645","60.03","38"
"08/14/12 14:44:39","167.2316","137.1","216.96","639","60.0","38"
"08/14/12 14:49:40","167.2424","136.9","216.44","640","60.0","38"
"08/14/12 14:54:41","167.2528","128.6","215.4","607","60.03","38"
"08/14/12 14:59:40","167.2631","132.1","214.28","627","60.03","38"
"08/14/12 15:04:39","167.2733","130.0","215.53","614","60.03","38"
"08/14/12 15:09:40","167.2833","128.7","215.82","604","60.03","38"
"08/14/12 15:14:40","167.2933","127.6","214.55","607","60.03","38"
"08/14/12 15:19:39","167.3031","126.5","216.51","595","60.03","38"
"08/14/12 15:24:39","167.3124","84.8","214.85","415","60.03","37"
"08/14/12 15:29:40","167.3197","84.4","215.38","415","60.03","36"
"08/14/12 15:34:40","167.3281","105.0","215.82","504","60.03","36"
"08/14/12 15:39:40","167.3366","110.8","215.97","527","60.0","35"
"08/14/12 15:44:41","167.3457","114.2","216.22","539","60.03","35"
"08/14/12 15:49:39","167.3541","107.9","215.76","512","60.03","35"
"08/14/12 15:54:40","167.3618","90.8","215.96","440","60.03","35"
"08/14/12 15:59:40","167.3697","102.8","216.17","494","60.0","35"
"08/14/12 16:04:39","167.3775","95.4","216.54","461","60.03","35"
"08/14/12 16:09:40","167.3847","92.2","215.43","449","60.03","35"
"08/14/12 16:14:39","167.392","95.4","215.57","464","60.03","34"
"08/14/12 16:19:40","167.3995","95.7","215.91","462","60.0","34"
"08/14/12 16:24:41","167.4067","83.4","215.54","410","60.0","34"
"08/14/12 16:29:39","167.413","83.8","215.76","410","60.03","34"
"08/14/12 16:34:39","167.4192","60.6","214.99","312","60.0","34"
"08/14/12 16:39:40","167.4221","34.2","214.17","185","60.03","33"
"08/14/12 16:44:39","167.4247","32.9","214.12","149","60.03","32"
"08/14/12 16:49:39","167.4274","30.3","213.67","170","60.0","32"
"08/14/12 16:54:40","167.4303","38.8","212.88","162","60.03","31"
"08/14/12 16:59:40","167.4339","43.8","213.33","388","60.03","31"
"08/14/12 17:04:41","167.4383","63.8","214.38","326","60.03","32"
"08/14/12 17:09:40","167.4426","40.7","213.95","404","60.03","32"
"08/14/12 17:14:40","167.4466","41.2","214.08","360","60.07","32"
"08/14/12 17:19:40","167.4505","67.1","213.87","374","60.03","32"
"08/14/12 17:24:39","167.4546","42.0","213.46","371","60.03","32"
"08/14/12 17:29:39","167.4584","33.6","213.63","85","60.03","32"
"08/14/12 17:34:40","167.4609","30.1","213.21","203","60.03","32"
"08/14/12 17:39:41","167.4626","20.4","212.55","257","60.03","32"
"08/14/12 17:44:39","167.4639","14.9","213.17","3","60.03","31"
"08/14/12 17:49:40","167.4654","17.3","212.13","5","60.03","30"
"08/14/12 17:54:39","167.4672","27.0","213.5","188","60.03","30"
"08/14/12 17:59:39","167.4692","31.0","213.94","173","60.07","29"
"08/14/12 18:04:40","167.4717","35.6","213.78","187","60.03","30"
"08/14/12 18:09:39","167.4741","34.6","213.31","97","60.0","30"
"08/14/12 18:14:39","167.4763","23.2","213.38","184","60.03","30"
"08/14/12 18:19:39","167.4781","17.5","213.05","91","60.03","30"
"08/14/12 18:24:40","167.4794","21.3","214.07","255","60.03","30"
"08/14/12 18:29:39","167.4804","13.0","213.43","45","60.03","29"
"08/14/12 18:34:39","167.4812","13.7","212.33","1","60.03","29"
"08/14/12 18:39:40","167.4818","12.6","212.49","247","60.0","29"
"08/14/12 18:44:40","167.4824","5.7","212.34","143","60.0","28"
"08/14/12 18:49:39","167.4829","0.0","212.9","0","60.03","28"
"08/14/12 18:54:40","167.4834","0.0","213.21","0","60.03","27"
"08/14/12 18:59:40","167.4838","0.0","214.06","0","60.03","27"
"08/14/12 19:04:39","167.484","0.0","213.01","0","60.03","26"
"08/14/12 19:09:40","167.4843","14.5","213.59","120","60.03","26"
"08/14/12 19:14:39","167.4846","0.0","213.76","0","60.0","26"
"08/15/12 06:49:41","167.4853","14.7","213.9","62","60.0","15"
"08/15/12 06:54:39","167.4861","14.8","213.66","10","60.03","15"
"08/15/12 06:59:40","167.4871","20.3","214.13","128","60.03","15"
"08/15/12 07:04:41","167.4882","12.7","213.72","51","60.03","16"
"08/15/12 07:09:39","167.4896","19.5","213.17","238","60.0","17"
"08/15/12 07:14:40","167.4912","31.5","209.52","108","60.03","17"
"08/15/12 07:19:40","167.4931","35.0","211.96","101","60.03","18"
"08/15/12 07:24:40","167.4951","24.0","211.58","194","60.03","18"
"08/15/12 07:29:41","167.4974","36.6","212.32","259","60.0","19"
"08/15/12 07:34:40","167.5","30.7","212.14","219","60.0","19"
"08/15/12 07:39:39","167.5029","43.7","213.19","177","60.03","20"
"08/15/12 07:44:40","167.5061","49.4","212.76","137","60.0","20"
"08/15/12 07:49:40","167.5096","45.1","213.25","176","60.03","20"
"08/15/12 07:54:40","167.5133","46.2","213.98","163","60.03","21"
"08/15/12 07:59:41","167.5174","52.3","217.22","96","60.03","22"
"08/15/12 08:04:39","167.5216","44.6","213.99","195","60.0","22"
"08/15/12 08:09:41","167.5256","48.7","214.61","276","60.03","23"
"08/15/12 08:14:40","167.5303","65.4","214.51","331","60.03","23"
"08/15/12 08:19:39","167.5356","68.9","214.18","350","60.0","23"
"08/15/12 08:24:40","167.541","72.9","215.12","364","60.0","24"
"08/15/12 08:29:40","167.5469","76.8","216.06","380","60.03","24"
"08/15/12 08:34:40","167.5528","80.1","216.64","395","60.0","24"
"08/15/12 08:39:39","167.5592","84.4","216.38","412","60.03","25"
"08/15/12 08:44:41","167.5658","86.2","216.14","417","60.03","25"
"08/15/12 08:49:39","167.5725","86.6","216.12","423","60.0","25"
"08/15/12 08:54:40","167.579","80.5","213.23","402","60.0","25"
"08/15/12 08:59:39","167.5854","84.7","216.13","416","60.03","25"
"08/15/12 09:09:40","167.5999","99.0","217.18","474","60.03","26"
"08/15/12 09:14:40","167.6077","103.4","215.38","495","60.0","26"
"08/15/12 09:19:40","167.6159","106.2","214.65","510","60.0","26"
"08/15/12 09:24:41","167.6242","108.2","214.94","519","60.0","27"
"08/15/12 09:29:41","167.6327","110.1","215.15","529","60.03","28"
"08/15/12 09:34:39","167.6414","114.1","215.85","545","60.03","28"
"08/15/12 09:39:40","167.6504","117.1","216.11","552","60.03","29"
"08/15/12 09:44:40","167.6596","119.5","215.41","569","60.03","29"
"08/15/12 09:49:39","167.6689","121.8","216.36","573","60.03","30"
"08/15/12 09:54:39","167.6785","124.1","215.86","587","60.03","30"
"08/15/12 09:59:40","167.6877","125.3","216.4","588","60.0","30"
"08/15/12 10:04:40","167.6971","107.7","215.93","515","60.03","31"
"08/15/12 10:09:40","167.7068","139.9","216.85","651","60.03","31"
"08/15/12 10:14:40","167.7161","110.6","216.68","522","60.0","31"
"08/15/12 10:19:40","167.7253","131.1","216.8","610","60.0","32"
"08/15/12 10:24:41","167.7347","71.6","216.42","359","60.03","32"
"08/15/12 10:29:41","167.7429","130.1","217.73","602","60.0","32"
"08/15/12 10:34:40","167.7513","109.6","217.18","517","60.03","32"
"08/15/12 10:39:39","167.7615","139.1","217.29","644","60.03","32"
"08/15/12 10:44:39","167.7727","146.2","216.94","675","60.03","33"
"08/15/12 10:49:41","167.7838","138.9","216.95","649","60.03","33"
"08/15/12 10:54:40","167.7942","135.6","216.98","631","60.07","33"
"08/15/12 10:59:40","167.8044","116.1","216.73","546","60.03","34"
"08/15/12 11:04:41","167.8145","135.4","214.76","636","60.03","34"
"08/15/12 11:09:40","167.8254","152.5","215.01","709","60.03","34"
"08/15/12 11:14:40","167.8373","152.3","215.63","706","60.03","35"
"08/15/12 11:19:41","167.8494","152.2","217.17","700","60.03","35"
"08/15/12 11:24:39","167.8611","154.0","216.85","708","60.0","36"
"08/15/12 11:29:40","167.8731","154.4","216.53","711","60.03","36"
"08/15/12 11:34:40","167.885","145.1","217.94","669","60.0","37"
"08/15/12 11:39:40","167.8973","161.6","217.06","739","60.03","37"
"08/15/12 11:44:41","167.9084","140.6","216.78","653","60.0","37"
"08/15/12 11:49:41","167.9204","148.5","216.33","691","60.03","37"
"08/15/12 11:54:39","167.9317","150.9","217.08","693","60.03","36"
"08/15/12 11:59:40","167.9433","154.3","217.16","713","60.03","37"
"08/15/12 12:04:41","167.9551","146.1","216.89","677","60.03","36"
"08/15/12 12:09:40","167.9672","164.2","217.57","752","60.0","37"
"08/15/12 12:14:41","167.9796","160.1","217.09","738","60.03","37"
"08/15/12 12:19:40","167.9922","162.4","215.95","749","60.03","37"
"08/15/12 12:24:40","168.0047","161.1","218.0","739","60.0","37"
"08/15/12 12:29:40","168.0173","159.2","217.01","734","60.03","38"
"08/15/12 12:34:40","168.0297","160.5","218.82","733","60.03","38"
"08/15/12 12:39:39","168.0421","158.2","217.47","731","60.03","38"
"08/15/12 12:44:40","168.0545","160.2","217.19","739","60.0","39"
"08/15/12 12:49:40","168.067","159.7","216.63","732","60.03","39"
"08/15/12 12:54:41","168.0795","159.7","216.81","739","60.03","39"
"08/15/12 12:59:40","168.0921","161.3","217.35","746","60.03","39"
"08/15/12 13:04:40","168.1047","162.7","218.36","738","60.0","40"
"08/15/12 13:09:40","168.1173","161.5","218.17","734","60.0","40"
"08/15/12 13:14:40","168.1297","159.6","218.16","732","60.03","40"
"08/15/12 13:19:40","168.1422","159.8","217.8","733","60.0","40"
"08/15/12 13:24:41","168.1547","158.3","218.55","721","60.03","40"
"08/15/12 13:29:40","168.167","159.7","217.44","727","60.0","40"
"08/15/12 13:34:40","168.1792","156.2","218.25","712","60.03","40"
"08/15/12 13:39:40","168.1912","154.0","217.26","707","60.03","40"
"08/15/12 13:44:40","168.2033","153.0","217.82","707","60.03","40"
"08/15/12 13:49:41","168.2153","152.6","217.58","706","60.0","40"
"08/15/12 13:54:39","168.227","151.4","217.95","694","60.03","40"
"08/15/12 13:59:41","168.2388","149.0","216.79","689","60.03","40"
"08/15/12 14:04:40","168.2504","148.1","217.0","690","60.03","41"
"08/15/12 14:09:41","168.262","149.6","217.21","690","60.03","41"
"08/15/12 14:14:39","168.2736","151.0","217.22","700","60.0","40"
"08/15/12 14:19:40","168.2854","146.7","217.23","679","60.03","40"
"08/15/12 14:24:40","168.2967","144.2","216.41","670","60.03","40"
"08/15/12 14:29:40","168.3079","143.6","216.95","668","60.03","39"
"08/15/12 14:34:41","168.319","142.5","217.89","657","60.0","39"
"08/15/12 14:39:41","168.3301","141.4","217.59","656","60.03","39"
"08/15/12 14:44:40","168.3409","139.7","215.79","648","60.03","39"
"08/15/12 14:49:40","168.3516","134.0","215.5","628","60.0","38"
"08/15/12 14:54:41","168.3618","136.3","216.25","639","60.03","38"
"08/15/12 14:59:39","168.3722","133.9","216.21","626","60.03","38"
"08/15/12 15:04:40","168.3822","126.5","215.96","588","60.03","38"
"08/15/12 15:09:40","168.3917","125.2","215.79","588","60.0","38"
"08/15/12 15:14:40","168.4016","127.9","215.1","606","60.03","38"
"08/15/12 15:19:41","168.4116","125.9","215.97","592","60.03","38"
"08/15/12 15:24:40","168.4211","116.8","215.84","553","60.0","37"
"08/15/12 15:29:40","168.4304","114.9","216.1","541","60.03","37"
"08/15/12 15:34:39","168.4392","118.0","215.77","558","60.03","37"
"08/15/12 15:39:41","168.4483","116.4","214.66","552","60.0","37"
"08/15/12 15:44:41","168.4572","111.9","215.23","533","60.03","37"
"08/15/12 15:49:40","168.4659","111.2","214.89","529","60.03","37"
"08/15/12 15:54:39","168.4744","108.0","215.49","517","60.03","36"
"08/15/12 15:59:40","168.4827","104.6","216.0","501","60.03","36"
"08/15/12 16:04:40","168.4906","102.5","215.28","491","60.03","35"
"08/15/12 16:09:40","168.4984","98.6","213.94","478","60.0","35"
"08/15/12 16:14:40","168.506","95.9","215.23","461","60.0","35"
"08/15/12 16:19:40","168.5133","90.4","214.85","441","60.03","34"
"08/15/12 16:24:39","168.5202","87.6","214.77","426","60.0","34"
"08/15/12 16:29:40","168.5269","85.4","215.4","419","60.0","34"
"08/15/12 16:34:40","168.5334","81.0","215.43","401","60.03","34"
"08/15/12 16:39:39","168.5395","76.4","215.26","380","60.0","33"
"08/15/12 16:44:40","168.5451","69.8","215.07","352","60.0","33"
"08/15/12 16:49:40","168.5503","69.6","215.18","347","60.03","33"
"08/15/12 16:54:41","168.5556","65.7","214.88","334","60.03","32"
"08/15/12 16:59:39","168.5603","60.7","214.39","423","60.07","32"
"08/15/12 17:04:40","168.565","63.2","214.78","324","60.0","32"
"08/15/12 17:09:40","168.5697","55.0","213.49","359","60.0","32"
"08/15/12 17:14:40","168.5737","65.2","213.34","347","60.0","31"
"08/15/12 17:19:39","168.5775","38.9","212.56","329","60.03","31"
"08/15/12 17:24:39","168.5809","35.3","213.81","237","60.0","31"
"08/15/12 17:29:39","168.584","34.2","214.84","189","60.03","30"
"08/15/12 17:34:39","168.5867","30.0","214.17","122","60.03","30"
"08/15/12 17:39:40","168.5892","31.1","214.43","164","60.03","30"
"08/15/12 17:44:40","168.5912","26.2","211.08","28","60.0","29"
"08/15/12 17:49:39","168.5931","14.6","213.49","36","60.03","29"
"08/15/12 17:54:40","168.5951","34.1","212.8","127","60.03","29"
"08/15/12 17:59:41","168.5971","37.6","211.99","303","60.0","29"
"08/15/12 18:04:40","168.5989","15.2","213.43","200","60.0","28"
"08/15/12 18:09:40","168.6005","18.3","213.37","187","60.03","28"
"08/15/12 18:14:40","168.602","22.8","212.94","33","60.0","28"
"08/15/12 18:19:41","168.6033","20.9","213.19","121","60.03","28"
"08/15/12 18:24:41","168.6043","9.1","213.31","209","60.0","28"
"08/15/12 18:29:40","168.6051","10.7","213.43","116","60.03","27"
"08/15/12 18:34:41","168.6056","10.2","213.67","34","60.03","27"
"08/15/12 18:39:40","168.6061","6.3","213.8","219","60.03","27"
"08/15/12 18:44:40","168.6064","0.0","213.65","0","60.03","27"
"08/15/12 18:54:41","168.607","0.0","213.19","0","60.03","26"
"08/15/12 18:59:41","168.6074","0.0","213.89","120","60.0","26"
"08/15/12 19:04:40","168.6078","12.2","213.6","0","60.0","25"
"08/15/12 19:09:40","168.6082","14.4","214.83","8","60.0","25"
"08/16/12 06:54:41","168.6088","14.3","212.75","0","60.03","20"
"08/16/12 06:59:39","168.6096","12.3","214.26","0","60.0","21"
"08/16/12 07:04:40","168.61","13.6","212.88","103","60.0","22"
"08/16/12 07:09:40","168.6106","12.8","213.5","0","60.03","21"
"08/16/12 07:14:41","168.6117","10.5","213.37","198","60.03","22"
"08/16/12 07:19:41","168.6129","0.0","214.3","0","60.0","22"
"08/16/12 07:49:40","168.6134","12.5","213.92","0","60.03","22"
"08/16/12 07:54:39","168.614","13.7","214.06","7","60.0","21"
"08/16/12 07:59:43","168.616","28.4","213.83","93","60.07","22"
"08/16/12 08:04:41","168.6178","23.1","214.95","75","60.0","22"
"08/16/12 08:09:40","168.619","20.3","213.95","56","60.03","22"
"08/16/12 08:14:40","168.6204","15.4","214.34","4","60.03","22"
"08/16/12 08:19:40","168.6221","29.2","214.34","272","60.0","22"
"08/16/12 08:24:40","168.625","43.6","214.33","112","60.0","22"
"08/16/12 08:29:40","168.6279","25.7","213.64","199","60.03","22"
"08/16/12 08:34:41","168.6304","37.5","213.19","279","60.0","22"
"08/16/12 08:39:41","168.6333","47.7","214.8","101","60.03","22"
"08/16/12 08:44:41","168.6361","24.4","213.77","291","60.03","22"
"08/16/12 08:49:41","168.6373","11.5","213.65","0","60.0","22"
"08/16/12 08:54:40","168.638","13.5","212.64","1","60.03","22"
"08/16/12 08:59:40","168.6394","29.3","213.35","196","60.0","22"
"08/16/12 09:04:40","168.6416","36.5","213.38","250","60.03","22"
"08/16/12 09:09:41","168.6434","25.0","213.12","74","60.0","22"
"08/16/12 09:14:40","168.6456","21.4","211.95","48","60.0","22"
"08/16/12 09:19:40","168.6468","14.3","212.32","1","59.96","22"
"08/16/12 09:24:40","168.6477","12.9","214.4","12","60.03","22"
"08/16/12 09:29:40","168.6494","32.3","214.79","17","60.0","22"
"08/16/12 09:34:41","168.6516","29.4","214.87","215","60.03","22"
"08/16/12 09:39:41","168.6536","23.3","213.91","270","60.03","22"
"08/16/12 09:44:41","168.6559","30.8","213.25","261","60.03","22"
"08/16/12 09:49:40","168.6574","21.1","213.85","15","60.0","22"
"08/16/12 09:54:40","168.6594","35.6","214.3","102","60.03","22"
"08/16/12 09:59:40","168.6616","19.2","214.36","287","60.0","22"
"08/16/12 10:04:41","168.6637","23.2","213.95","206","60.03","22"
"08/16/12 10:09:41","168.6664","32.6","214.52","138","60.03","22"
