"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/16/12 10:14:41","168.6694","43.4","213.93","109","60.0","22"
"08/16/12 10:19:41","168.6732","50.8","214.94","245","60.03","22"
"08/16/12 10:24:41","168.678","75.3","214.91","377","60.03","22"
"08/16/12 10:29:41","168.6822","44.6","215.22","387","60.0","23"
"08/16/12 10:34:41","168.6897","61.8","215.59","320","60.03","23"
"08/16/12 10:39:40","168.6951","60.3","216.47","309","60.03","23"
"08/16/12 10:44:40","168.6997","41.4","216.82","298","60.03","23"
"08/16/12 10:49:41","168.7036","56.1","216.42","223","60.03","23"
"08/16/12 10:54:41","168.7079","60.9","215.3","314","60.03","23"
"08/16/12 10:59:41","168.7157","195.2","218.6","888","60.03","24"
"08/16/12 11:04:41","168.727","129.1","216.98","609","60.03","25"
"08/16/12 11:09:40","168.7341","88.7","215.05","436","60.0","25"
"08/16/12 11:14:40","168.7374","28.3","213.97","139","60.03","25"
"08/16/12 11:19:41","168.74","52.5","213.97","253","60.0","24"
"08/16/12 11:24:40","168.7435","36.0","215.35","160","60.0","24"
"08/16/12 11:29:41","168.747","37.2","215.32","350","60.0","24"
"08/16/12 11:34:41","168.751","68.5","215.46","346","60.03","23"
"08/16/12 11:39:40","168.757","68.0","214.66","347","60.03","24"
"08/16/12 11:44:40","168.7622","49.7","213.77","83","60.07","24"
"08/16/12 11:49:41","168.7653","41.0","213.68","407","60.03","24"
"08/16/12 11:54:40","168.7697","36.4","214.38","276","60.07","24"
"08/16/12 11:59:40","168.773","40.4","213.71","276","60.03","24"
"08/16/12 12:04:41","168.7771","79.6","215.35","396","60.03","24"
"08/16/12 12:09:40","168.7871","127.3","216.37","598","60.0","25"
"08/16/12 12:14:41","168.7955","106.2","216.16","505","60.0","25"
"08/16/12 12:19:40","168.8029","104.2","215.66","499","60.03","25"
"08/16/12 12:24:41","168.8124","169.4","217.67","777","60.03","26"
"08/16/12 12:29:41","168.8202","90.9","215.91","442","60.03","26"
"08/16/12 12:34:41","168.8254","71.1","215.08","356","60.0","25"
"08/16/12 12:39:42","168.8332","72.4","214.5","366","60.03","26"
"08/16/12 12:44:41","168.8369","37.4","213.94","149","60.03","25"
"08/16/12 12:49:41","168.8403","39.8","215.68","115","60.0","24"
"08/16/12 12:54:41","168.8443","39.2","215.69","112","60.03","24"
"08/16/12 12:59:41","168.8466","17.7","215.24","158","60.03","24"
"08/16/12 13:04:41","168.8484","33.1","215.21","293","60.03","23"
"08/16/12 13:09:40","168.8521","63.6","216.62","327","60.0","23"
"08/16/12 13:14:41","168.8571","49.6","215.38","113","60.0","23"
"08/16/12 13:19:41","168.8619","64.0","216.26","326","60.0","24"
"08/16/12 13:24:41","168.8675","73.5","217.57","366","60.03","24"
"08/16/12 13:29:41","168.8744","140.1","218.42","646","60.0","24"
"08/16/12 13:34:41","168.8832","85.3","216.42","416","60.03","25"
"08/16/12 13:39:41","168.8894","98.2","217.69","469","60.03","25"
"08/16/12 13:44:41","168.8963","70.8","216.27","354","60.03","25"
"08/16/12 13:49:40","168.9025","170.0","218.85","771","60.03","25"
"08/16/12 13:54:41","168.9095","36.9","215.84","96","60.03","26"
"08/16/12 13:59:41","168.9177","171.6","217.37","782","60.03","26"
"08/16/12 14:04:40","168.927","116.4","216.43","556","60.03","26"
"08/16/12 14:09:41","168.9333","97.7","216.46","467","60.03","26"
"08/16/12 14:14:41","168.9423","100.0","215.61","479","60.0","26"
"08/16/12 14:19:41","168.9522","68.7","215.53","346","60.0","27"
"08/16/12 14:24:40","168.9605","60.7","214.53","312","60.03","28"
"08/16/12 14:29:40","168.9694","94.7","215.88","455","60.03","28"
"08/16/12 14:34:41","168.9763","191.8","218.1","868","60.03","27"
"08/16/12 14:39:40","168.9803","50.2","214.17","335","60.0","26"
"08/16/12 14:44:40","168.9874","198.4","217.64","905","60.0","26"
"08/16/12 14:49:40","168.9945","46.6","214.09","314","60.0","26"
"08/16/12 14:54:41","168.999","35.2","214.87","192","60.03","26"
"08/16/12 14:59:40","169.0028","43.3","215.35","331","60.0","25"
"08/16/12 15:04:41","169.0072","44.8","215.11","138","60.03","25"
"08/16/12 15:09:41","169.0125","69.8","214.93","348","60.07","25"
"08/16/12 15:14:41","169.0167","76.4","215.22","379","60.0","25"
"08/16/12 15:19:40","169.0212","45.8","214.05","303","60.0","25"
"08/16/12 15:24:40","169.0248","44.4","214.25","362","60.03","24"
"08/16/12 15:29:41","169.0279","28.7","213.78","291","60.03","24"
"08/16/12 15:34:41","169.031","34.4","213.78","213","60.03","24"
"08/16/12 15:39:40","169.0352","66.5","213.58","338","60.03","24"
"08/16/12 15:44:40","169.0413","52.5","213.98","394","60.03","24"
"08/16/12 15:49:40","169.0464","140.0","216.75","653","60.03","24"
"08/16/12 15:54:40","169.0529","146.8","216.53","695","60.03","25"
"08/16/12 15:59:40","169.0569","37.7","213.45","268","60.03","25"
"08/16/12 16:04:41","169.0611","71.9","214.63","294","60.03","25"
"08/16/12 16:09:41","169.0678","98.5","215.88","475","60.03","25"
"08/16/12 16:14:40","169.0731","132.3","217.57","614","60.0","25"
"08/16/12 16:19:40","169.0775","28.6","214.08","88","60.0","25"
"08/16/12 16:24:41","169.0801","30.8","212.89","125","60.0","25"
"08/16/12 16:29:41","169.086","91.6","214.96","443","60.03","25"
"08/16/12 16:34:41","169.0888","35.9","213.07","146","60.03","25"
"08/16/12 16:39:41","169.0947","44.2","213.63","355","60.03","25"
"08/16/12 16:44:41","169.098","31.3","213.41","78","60.03","25"
"08/16/12 16:49:41","169.1001","33.6","214.04","252","60.03","24"
"08/16/12 16:54:41","169.1025","23.5","214.4","29","60.0","24"
"08/16/12 16:59:41","169.104","13.0","214.19","224","60.03","24"
"08/16/12 17:04:41","169.1055","11.3","214.23","15","60.0","23"
"08/16/12 17:09:41","169.1068","13.5","214.4","59","60.03","23"
"08/16/12 17:14:41","169.1079","22.7","214.0","268","60.03","23"
"08/16/12 17:19:41","169.1091","15.4","213.9","127","60.0","23"
"08/16/12 17:24:41","169.11","11.5","214.18","40","60.03","22"
"08/16/12 17:29:41","169.1112","30.8","213.85","176","60.03","22"
"08/16/12 17:34:41","169.1123","14.2","213.86","134","60.03","22"
"08/16/12 17:39:40","169.1128","11.6","213.67","219","60.03","22"
"08/16/12 17:44:41","169.1131","0.0","213.87","0","60.03","21"
"08/16/12 17:49:40","169.1135","7.1","213.12","193","60.03","20"
"08/16/12 17:54:40","169.1143","15.5","213.23","97","60.0","20"
"08/16/12 17:59:41","169.1152","11.3","213.64","3","60.07","20"
"08/16/12 18:04:40","169.1161","6.2","212.46","209","60.03","20"
"08/16/12 18:09:40","169.1166","13.1","213.2","0","60.03","20"
"08/16/12 18:14:40","169.1172","8.4","213.08","255","60.03","20"
"08/17/12 06:34:42","169.1173","0.0","213.26","0","60.03","11"
"08/17/12 06:39:44","169.1174","0.0","213.95","213","60.03","13"
"08/17/12 06:44:40","169.1178","0.0","213.63","0","60.0","13"
"08/17/12 06:49:41","169.1184","0.0","213.83","159","60.03","13"
"08/17/12 06:54:42","169.1192","12.9","213.3","54","60.0","13"
"08/17/12 06:59:40","169.1202","22.1","213.83","72","60.03","14"
"08/17/12 07:04:40","169.1214","17.6","213.45","4","60.0","15"
"08/17/12 07:09:41","169.1229","21.7","214.76","59","60.03","15"
"08/17/12 07:14:41","169.1247","22.5","214.4","277","60.03","15"
"08/17/12 07:19:41","169.1267","24.6","212.74","13","60.03","15"
"08/17/12 07:24:41","169.129","28.4","214.33","75","60.03","15"
"08/17/12 07:29:40","169.1317","39.4","214.35","306","60.0","16"
"08/17/12 07:34:41","169.1346","45.8","214.0","90","60.03","16"
"08/17/12 07:39:40","169.1379","40.5","213.8","159","60.03","16"
"08/17/12 07:44:41","169.1416","62.8","214.82","305","60.0","17"
"08/17/12 07:49:42","169.1456","45.0","214.94","328","60.0","17"
"08/17/12 07:54:40","169.1499","68.3","214.64","380","60.03","17"
"08/17/12 07:59:40","169.1542","62.1","214.94","323","60.03","17"
"08/17/12 08:04:41","169.1592","65.8","214.63","337","60.03","17"
"08/17/12 08:09:41","169.1644","69.9","213.98","353","59.96","17"
"08/17/12 08:14:40","169.17","74.2","216.09","369","60.0","18"
"08/17/12 08:19:40","169.176","78.9","216.01","390","60.0","18"
"08/17/12 08:24:41","169.1823","82.7","216.17","402","60.03","18"
"08/17/12 08:29:42","169.1888","86.1","216.19","417","60.0","18"
"08/17/12 08:34:44","169.1957","89.5","216.21","437","60.03","18"
"08/17/12 08:39:43","169.2028","93.2","215.58","453","60.03","19"
"08/17/12 08:44:43","169.2102","97.1","216.23","469","60.03","19"
"08/17/12 08:49:43","169.2179","101.1","216.36","484","60.0","19"
"08/17/12 08:54:44","169.2259","104.2","216.85","497","60.03","19"
"08/17/12 08:59:43","169.2341","107.9","216.9","509","60.0","20"
"08/17/12 09:04:44","169.2426","111.5","215.56","534","60.03","20"
"08/17/12 09:09:44","169.2515","114.9","216.55","541","60.0","20"
"08/17/12 09:14:42","169.2605","117.5","216.39","556","60.0","20"
"08/17/12 09:19:42","169.2697","120.5","217.07","568","59.96","20"
"08/17/12 09:24:43","169.2793","124.1","217.42","578","60.03","20"
"08/17/12 09:29:42","169.289","127.0","217.88","590","60.03","20"
"08/17/12 09:34:43","169.2991","129.7","217.48","607","60.03","21"
"08/17/12 09:39:44","169.3093","132.5","218.07","614","60.0","21"
"08/17/12 09:44:43","169.3197","135.5","218.38","631","60.03","21"
"08/17/12 09:49:44","169.3304","137.6","218.99","634","60.0","22"
"08/17/12 09:54:43","169.3412","140.1","218.71","648","60.03","22"
"08/17/12 09:59:43","169.3521","142.1","218.0","660","60.0","22"
"08/17/12 10:04:42","169.3632","144.3","218.61","666","60.03","23"
"08/17/12 10:09:42","169.3745","145.4","217.89","678","60.07","23"
"08/17/12 10:14:42","169.386","147.5","216.95","686","60.03","24"
"08/17/12 10:19:43","169.3976","150.6","217.41","696","60.0","24"
"08/17/12 10:24:42","169.4095","154.2","217.75","702","60.03","24"
"08/17/12 10:29:42","169.4214","154.2","218.45","709","60.03","24"
"08/17/12 10:34:42","169.4336","156.4","217.27","718","60.03","24"
"08/17/12 10:39:43","169.4458","158.0","216.96","728","60.0","25"
"08/17/12 10:44:43","169.4582","159.7","217.2","734","60.0","25"
"08/17/12 10:49:44","169.4707","161.9","217.76","740","60.03","25"
"08/17/12 10:54:43","169.4834","162.3","217.39","744","60.0","25"
"08/17/12 10:59:43","169.496","162.9","217.95","744","60.03","25"
"08/17/12 11:04:42","169.5087","163.3","217.85","746","60.03","26"
"08/17/12 11:09:42","169.5216","166.8","218.04","758","60.0","26"
"08/17/12 11:14:43","169.5346","167.9","218.49","763","60.03","26"
"08/17/12 11:19:44","169.5478","168.8","219.32","765","60.03","26"
"08/17/12 11:24:42","169.5609","169.8","219.15","770","60.03","26"
"08/17/12 11:29:43","169.5742","169.9","217.7","775","60.03","26"
"08/17/12 11:34:44","169.5875","170.0","217.96","780","60.03","27"
"08/17/12 11:39:44","169.6008","172.5","218.49","786","60.0","27"
"08/17/12 11:44:43","169.6142","173.0","218.28","787","60.03","27"
"08/17/12 11:49:43","169.6277","173.3","217.79","792","60.0","27"
"08/17/12 11:54:44","169.6413","174.3","218.34","795","60.03","27"
"08/17/12 11:59:43","169.6547","173.6","217.89","789","60.03","28"
"08/17/12 12:04:44","169.6683","175.0","218.1","798","60.03","28"
"08/17/12 12:09:42","169.6818","173.6","217.35","795","60.03","28"
"08/17/12 12:14:44","169.6955","174.1","218.56","792","60.03","29"
"08/17/12 12:19:43","169.7091","175.0","217.88","793","60.0","29"
"08/17/12 12:24:43","169.7227","173.2","218.17","790","60.03","29"
"08/17/12 12:29:43","169.7363","174.5","218.19","795","60.0","29"
"08/17/12 12:34:43","169.7498","174.3","217.92","797","60.03","29"
"08/17/12 12:39:43","169.7634","174.8","218.46","796","60.03","29"
"08/17/12 12:44:43","169.777","174.0","217.9","794","60.0","29"
"08/17/12 12:49:44","169.7906","174.7","218.34","791","59.96","29"
"08/17/12 12:54:43","169.8042","174.3","218.32","792","60.03","29"
"08/17/12 12:59:43","169.8177","173.2","218.38","786","60.03","30"
"08/17/12 13:04:44","169.8311","172.9","218.02","786","60.03","30"
"08/17/12 13:09:44","169.8445","170.8","217.71","776","60.03","30"
"08/17/12 13:14:42","169.8577","168.9","216.77","778","60.03","30"
"08/17/12 13:19:43","169.8708","169.8","218.13","772","60.03","30"
"08/17/12 13:24:44","169.8841","168.9","217.66","767","60.0","31"
"08/17/12 13:29:43","169.8971","169.2","218.92","770","60.0","31"
"08/17/12 13:34:43","169.9101","166.9","217.7","762","60.0","31"
"08/17/12 13:39:43","169.9232","167.6","218.5","766","60.0","30"
"08/17/12 13:44:43","169.9362","166.1","217.97","759","60.03","30"
"08/17/12 13:49:43","169.9492","163.6","218.13","752","60.03","30"
"08/17/12 13:54:43","169.962","163.4","218.35","751","60.03","30"
"08/17/12 13:59:43","169.9747","162.8","218.03","744","60.03","30"
"08/17/12 14:04:43","169.9873","161.6","217.7","745","60.03","30"
"08/17/12 14:09:43","169.9999","160.7","218.46","734","60.03","30"
"08/17/12 14:14:43","170.0125","160.1","218.51","731","60.03","30"
"08/17/12 14:19:43","170.0247","157.1","217.96","725","60.03","30"
"08/17/12 14:24:43","170.0369","156.4","217.26","720","60.0","30"
"08/17/12 14:29:44","170.049","153.5","217.72","709","60.03","30"
"08/17/12 14:34:43","170.0608","151.1","217.26","696","60.03","30"
"08/17/12 14:39:44","170.0725","149.3","217.9","688","60.03","30"
"08/17/12 14:44:43","170.084","148.0","217.44","681","60.03","30"
"08/17/12 14:49:44","170.0955","145.8","218.16","675","60.0","30"
"08/17/12 14:54:42","170.1068","143.6","218.11","661","60.07","30"
"08/17/12 14:59:44","170.1179","141.7","217.31","662","60.03","30"
"08/17/12 15:04:42","170.1288","139.8","218.13","642","60.03","30"
"08/17/12 15:09:43","170.1397","136.2","217.64","633","60.0","30"
"08/17/12 15:14:43","170.1502","134.6","217.43","625","60.03","30"
"08/17/12 15:19:43","170.1605","132.4","217.01","618","60.03","30"
"08/17/12 15:24:42","170.1708","129.4","216.57","604","60.03","30"
"08/17/12 15:29:44","170.1807","125.9","216.74","593","60.03","30"
"08/17/12 15:34:44","170.1905","123.9","217.12","584","60.03","30"
"08/17/12 15:39:42","170.1999","120.7","217.13","565","60.03","30"
"08/17/12 15:44:42","170.2092","118.6","217.55","561","60.03","30"
"08/17/12 15:49:43","170.2183","115.7","216.6","541","60.0","30"
"08/17/12 15:54:43","170.2273","113.0","216.51","536","60.0","30"
"08/17/12 15:59:44","170.2359","109.4","216.27","517","60.03","30"
"08/17/12 16:04:42","170.2443","106.6","216.21","509","60.0","29"
"08/17/12 16:09:42","170.2524","103.3","216.93","495","60.0","29"
"08/17/12 16:14:43","170.2604","100.3","216.47","479","60.07","29"
"08/17/12 16:19:43","170.268","97.5","217.04","468","60.03","29"
"08/17/12 16:24:43","170.2755","93.2","216.2","453","60.03","29"
"08/17/12 16:29:44","170.2826","90.3","215.91","439","60.03","29"
"08/17/12 16:34:44","170.2895","86.1","216.33","423","60.03","28"
"08/17/12 16:39:42","170.296","82.7","215.62","402","60.03","28"
"08/17/12 16:44:43","170.3017","51.6","215.25","161","60.03","28"
"08/17/12 16:49:43","170.3072","75.3","216.0","372","60.03","28"
"08/17/12 16:54:43","170.3129","67.1","215.96","338","60.03","27"
"08/17/12 16:59:44","170.3179","71.2","215.43","100","60.03","27"
"08/17/12 17:04:44","170.3224","64.8","215.35","332","60.03","27"
"08/17/12 17:09:43","170.3273","63.1","215.6","323","60.03","27"
"08/17/12 17:14:43","170.3318","48.6","215.55","421","60.0","26"
"08/17/12 17:19:44","170.3358","61.4","214.95","370","60.03","27"
"08/17/12 17:24:43","170.3398","44.6","214.73","373","60.0","26"
"08/17/12 17:29:43","170.3435","39.7","214.74","181","60.0","26"
"08/17/12 17:34:43","170.3469","47.9","214.72","186","60.03","26"
"08/17/12 17:39:44","170.3499","33.1","214.05","87","60.03","26"
"08/17/12 17:44:43","170.3527","38.4","214.61","196","60.0","26"
"08/17/12 17:49:43","170.3552","28.5","213.65","119","60.03","25"
"08/17/12 17:54:43","170.3574","34.1","213.68","49","60.03","25"
"08/17/12 17:59:43","170.3592","21.2","213.93","161","60.03","25"
"08/17/12 18:04:44","170.3609","11.1","214.14","100","60.03","25"
"08/17/12 18:09:44","170.3622","13.9","214.12","7","60.03","25"
"08/17/12 18:14:44","170.3634","16.6","214.32","10","60.03","24"
"08/17/12 18:19:44","170.3643","10.8","213.94","70","60.03","24"
"08/17/12 18:24:44","170.3651","10.2","214.13","49","60.0","24"
"08/17/12 18:29:42","170.3657","14.8","212.53","2","60.03","23"
"08/17/12 18:34:42","170.3661","0.0","213.56","0","60.07","23"
"08/17/12 18:39:42","170.3665","9.0","212.88","0","60.03","23"
"08/17/12 18:44:44","170.3668","0.0","213.22","0","60.03","23"
"08/18/12 06:54:44","170.3673","11.9","212.84","212","60.03","15"
"08/18/12 06:59:44","170.3681","14.1","212.65","5","60.0","16"
"08/18/12 07:04:43","170.3691","25.8","212.22","274","60.03","17"
"08/18/12 07:09:43","170.3705","14.3","213.48","69","60.03","17"
"08/18/12 07:14:43","170.3716","14.2","212.91","25","60.03","17"
"08/18/12 07:19:44","170.3727","14.3","215.24","15","60.03","18"
"08/18/12 07:24:44","170.3734","16.4","214.68","233","60.0","18"
"08/18/12 07:29:43","170.3751","35.6","215.28","183","60.0","18"
"08/18/12 07:34:43","170.3777","33.1","216.04","193","60.03","19"
"08/18/12 07:39:43","170.3814","60.0","216.45","140","60.0","19"
"08/18/12 07:44:43","170.3833","21.5","215.32","150","60.03","20"
"08/18/12 07:49:43","170.3846","14.4","215.23","285","60.0","20"
"08/18/12 07:54:44","170.386","20.4","215.42","31","60.03","20"
"08/18/12 07:59:44","170.3892","82.3","214.93","402","60.0","20"
"08/18/12 08:04:43","170.3943","38.2","214.72","127","60.0","21"
"08/18/12 08:09:43","170.3986","68.9","215.85","347","60.03","22"
"08/18/12 08:14:43","170.4003","20.9","213.97","187","60.03","22"
"08/18/12 08:19:44","170.4016","22.7","213.79","20","60.0","22"
"08/18/12 08:24:43","170.405","33.6","213.72","89","60.03","22"
"08/18/12 08:29:42","170.4075","37.9","214.72","94","60.0","22"
"08/18/12 08:34:43","170.4128","100.5","216.21","485","60.03","22"
"08/18/12 08:39:44","170.4199","95.5","216.14","458","60.0","23"
"08/18/12 08:44:43","170.4277","115.7","216.23","547","60.0","24"
"08/18/12 08:49:43","170.4349","47.0","214.13","261","60.0","24"
"08/18/12 08:54:43","170.4402","45.3","214.93","367","60.0","24"
"08/18/12 08:59:44","170.4431","27.4","214.66","79","60.0","24"
"08/18/12 09:04:44","170.4505","124.4","216.78","585","60.03","25"
"08/18/12 09:09:43","170.4571","93.4","216.15","447","60.03","25"
"08/18/12 09:14:43","170.4639","131.9","217.32","614","60.03","25"
"08/18/12 09:19:43","170.4709","32.5","213.96","179","60.03","25"
"08/18/12 09:24:44","170.4793","115.5","215.7","547","60.03","26"
"08/18/12 09:29:44","170.4886","121.8","216.22","572","60.0","26"
"08/18/12 09:34:44","170.4981","132.7","217.08","618","60.03","27"
"08/18/12 09:39:42","170.5078","81.2","215.21","401","60.03","27"
"08/18/12 09:44:43","170.5177","151.8","217.19","702","60.07","27"
"08/18/12 09:49:43","170.5248","68.6","214.05","349","60.03","27"
"08/18/12 09:54:43","170.5311","62.2","214.07","207","60.03","27"
"08/18/12 09:59:44","170.5369","125.1","216.79","586","60.03","27"
"08/18/12 10:04:43","170.5429","44.5","214.3","330","60.03","27"
"08/18/12 10:09:43","170.5449","34.9","213.16","250","60.0","26"
"08/18/12 10:14:43","170.5555","192.6","217.42","875","60.0","28"
"08/18/12 10:19:43","170.5627","30.7","213.47","88","60.0","27"
"08/18/12 10:24:44","170.5648","17.0","213.08","7","60.0","27"
"08/18/12 10:29:43","170.5654","11.8","213.0","39","60.03","25"
"08/18/12 10:34:43","170.566","12.3","212.46","70","60.0","25"
"08/18/12 10:39:44","170.5668","7.0","212.78","260","60.0","24"
"08/18/12 10:44:43","170.5683","35.5","213.79","229","60.0","24"
"08/18/12 10:49:43","170.5758","167.3","217.46","767","60.0","24"
"08/18/12 10:54:44","170.5852","112.0","216.41","529","60.03","26"
"08/18/12 10:59:44","170.5958","174.1","217.88","800","60.07","27"
"08/18/12 11:04:44","170.6042","85.6","215.31","413","60.03","27"
"08/18/12 11:09:43","170.6136","195.9","217.3","885","60.03","28"
"08/18/12 11:14:43","170.625","109.6","215.63","519","60.03","29"
"08/18/12 11:19:43","170.6324","139.2","216.29","648","60.03","29"
"08/18/12 11:24:44","170.6465","135.0","217.02","627","60.0","32"
"08/18/12 11:29:43","170.6556","61.1","213.98","426","60.03","31"
"08/18/12 11:34:43","170.665","49.8","214.78","368","60.03","31"
"08/18/12 11:39:43","170.6777","183.4","218.38","834","60.0","32"
"08/18/12 11:44:43","170.6902","195.1","217.87","883","60.0","33"
"08/18/12 11:49:44","170.6954","43.7","214.99","176","60.03","31"
"08/18/12 11:54:43","170.7038","194.7","218.61","876","60.03","32"
"08/18/12 11:59:43","170.7144","55.3","216.05","346","60.03","32"
"08/18/12 12:04:43","170.7233","193.7","218.55","875","60.03","32"
"08/18/12 12:09:43","170.7306","79.8","216.42","393","60.03","31"
"08/18/12 12:14:43","170.7383","90.8","216.88","443","60.03","31"
"08/18/12 12:19:44","170.7472","173.8","218.82","791","60.0","32"
"08/18/12 12:24:43","170.761","175.6","218.53","800","60.0","32"
"08/18/12 12:29:43","170.7747","178.9","218.59","812","60.03","33"
"08/18/12 12:34:43","170.7857","186.3","218.06","842","60.03","34"
"08/18/12 12:39:44","170.7984","119.5","217.56","560","60.03","35"
"08/18/12 12:44:43","170.8105","187.2","219.15","844","60.0","35"
"08/18/12 12:49:44","170.82","194.9","219.55","876","60.03","35"
"08/18/12 12:54:44","170.8328","75.9","215.72","380","60.03","35"
"08/18/12 12:59:44","170.8413","194.9","218.56","883","60.03","34"
"08/18/12 13:04:44","170.8525","163.6","218.21","746","60.03","34"
"08/18/12 13:09:44","170.8628","71.5","216.06","357","60.03","34"
"08/18/12 13:14:44","170.8732","187.0","218.41","844","60.0","35"
"08/18/12 13:19:45","170.8848","194.1","217.76","887","60.0","35"
"08/18/12 13:24:43","170.8953","99.0","215.59","479","60.03","34"
"08/18/12 13:29:43","170.9018","69.9","215.37","349","60.03","33"
"08/18/12 13:34:44","170.9076","84.3","216.28","414","60.03","32"
"08/18/12 13:39:43","170.914","76.6","215.3","383","60.0","31"
"08/18/12 13:44:43","170.9203","71.1","216.17","356","60.03","31"
"08/18/12 13:49:45","170.9288","61.1","215.21","317","60.03","31"
"08/18/12 13:54:44","170.9376","161.0","218.43","739","60.03","31"
"08/18/12 13:59:43","170.9495","92.2","215.91","444","60.03","32"
"08/18/12 14:04:43","170.9602","177.1","217.59","810","60.07","32"
"08/18/12 14:09:44","170.9711","82.8","215.72","404","60.03","32"
"08/18/12 14:14:44","170.9838","48.4","214.76","443","60.0","33"
"08/18/12 14:19:43","170.9874","75.8","216.02","379","60.0","31"
"08/18/12 14:24:43","170.9997","173.4","218.51","785","60.03","33"
"08/18/12 14:29:43","171.0079","34.1","215.69","198","60.07","32"
"08/18/12 14:34:44","171.0183","140.8","218.41","650","60.03","33"
"08/18/12 14:39:43","171.0273","145.3","218.7","671","60.03","34"
"08/18/12 14:44:43","171.0367","13.9","214.95","307","60.0","34"
"08/18/12 14:49:44","171.0436","146.5","217.7","678","60.03","33"
"08/18/12 14:54:44","171.0536","119.5","217.15","564","60.03","33"
"08/18/12 14:59:43","171.0628","124.9","216.86","584","60.03","34"
"08/18/12 15:04:43","171.073","135.3","217.47","629","60.0","34"
"08/18/12 15:09:43","171.0835","133.9","217.64","622","60.0","35"
"08/18/12 15:14:44","171.0938","129.8","217.85","600","60.03","35"
"08/18/12 15:19:43","171.1037","127.1","217.87","592","60.03","35"
"08/18/12 15:24:44","171.1135","123.4","218.0","576","60.03","36"
"08/18/12 15:29:44","171.1229","121.1","216.67","566","60.03","36"
"08/18/12 15:34:44","171.1324","120.0","216.99","565","60.0","36"
"08/18/12 15:39:43","171.1415","116.8","216.63","551","60.03","36"
"08/18/12 15:44:43","171.1505","113.4","216.17","538","60.03","36"
"08/18/12 15:49:44","171.1593","111.0","215.88","526","60.0","36"
"08/18/12 15:54:44","171.1679","109.2","215.89","522","60.03","35"
"08/18/12 15:59:44","171.1762","106.6","215.7","510","60.07","35"
"08/18/12 16:04:43","171.1844","103.8","215.85","497","60.0","35"
"08/18/12 16:09:44","171.1923","100.6","216.0","484","60.0","34"
"08/18/12 16:14:44","171.2","96.7","215.71","466","60.03","34"
"08/18/12 16:19:44","171.2074","93.6","216.02","452","60.0","34"
"08/18/12 16:24:43","171.2146","90.6","216.25","441","60.0","34"
"08/18/12 16:29:44","171.2214","86.7","215.16","427","60.03","34"
"08/18/12 16:34:44","171.2281","84.1","215.73","413","60.03","34"
"08/18/12 16:39:44","171.2344","80.0","215.3","396","60.03","34"
"08/18/12 16:44:45","171.2406","76.5","215.53","382","60.03","34"
"08/18/12 16:49:43","171.2463","73.1","216.11","363","60.03","34"
"08/18/12 16:54:44","171.2518","67.2","215.87","341","60.03","34"
"08/18/12 16:59:43","171.257","67.5","215.12","345","60.03","34"
"08/18/12 17:04:43","171.2619","61.3","215.95","317","60.0","33"
"08/18/12 17:09:44","171.2662","39.8","216.17","374","60.0","33"
"08/18/12 17:14:44","171.2703","50.1","216.46","235","60.03","32"
"08/18/12 17:19:44","171.2742","37.6","216.63","194","60.03","32"
"08/18/12 17:24:43","171.2781","43.4","216.11","405","60.03","32"
"08/18/12 17:29:44","171.2816","39.7","215.47","289","60.03","32"
"08/18/12 17:34:44","171.285","35.8","216.58","353","60.07","32"
"08/18/12 17:39:43","171.288","32.9","215.38","310","60.03","31"
"08/18/12 17:44:44","171.2907","28.6","216.05","79","60.03","31"
"08/18/12 17:49:43","171.2931","33.7","215.61","98","60.07","31"
"08/18/12 17:54:43","171.2953","34.8","214.25","78","60.03","31"
"08/18/12 17:59:43","171.2971","20.7","213.91","137","60.03","30"
"08/18/12 18:04:43","171.2988","28.1","214.93","204","60.07","30"
"08/18/12 18:09:44","171.3001","24.6","214.54","204","60.07","29"
"08/18/12 18:14:44","171.3013","13.4","215.0","17","60.0","29"
"08/18/12 18:24:43","171.3024","6.3","214.07","229","60.03","27"
"08/18/12 18:29:44","171.303","14.8","214.56","43","60.03","26"
"08/18/12 18:34:43","171.3036","14.5","214.49","0","60.03","25"
"08/18/12 18:39:43","171.3041","0.0","214.68","0","60.03","25"
"08/18/12 18:44:44","171.3046","0.0","214.12","0","60.03","24"
"08/18/12 18:49:44","171.3051","0.0","214.32","0","60.03","24"
"08/19/12 06:49:44","171.306","15.4","213.6","107","60.0","15"
"08/19/12 06:54:44","171.3069","16.7","213.97","204","60.07","15"
"08/19/12 06:59:43","171.3081","14.4","213.66","50","60.0","16"
"08/19/12 07:04:44","171.3095","26.4","213.63","136","60.03","16"
"08/19/12 07:09:44","171.3109","27.5","213.61","229","60.0","17"
"08/19/12 07:14:44","171.3126","28.7","213.17","186","60.0","17"
"08/19/12 07:19:45","171.3142","28.8","212.77","265","60.03","18"
"08/19/12 07:24:43","171.3164","35.3","212.93","149","60.0","18"
"08/19/12 07:29:44","171.3189","35.0","213.91","325","60.0","19"
"08/19/12 07:34:44","171.3219","41.5","213.69","297","60.0","19"
"08/19/12 07:39:43","171.3253","39.1","214.02","120","60.0","20"
"08/19/12 07:44:44","171.3286","43.9","213.86","330","60.0","21"
"08/19/12 07:49:43","171.3314","34.8","212.97","36","60.0","21"
"08/19/12 07:54:44","171.3329","27.2","213.26","33","60.03","22"
"08/19/12 07:59:44","171.335","38.5","213.49","103","60.03","22"
"08/19/12 08:04:43","171.3375","40.2","212.7","262","60.03","22"
"08/19/12 08:09:44","171.3401","30.3","212.53","79","60.03","22"
"08/19/12 08:14:45","171.3444","65.9","213.87","337","60.0","22"
"08/19/12 08:19:44","171.35","78.5","215.26","391","60.03","23"
"08/19/12 08:24:44","171.3562","81.2","214.56","400","60.0","24"
"08/19/12 08:29:44","171.3626","83.4","214.41","412","60.03","24"
"08/19/12 08:34:45","171.3693","82.5","215.56","407","60.03","25"
"08/19/12 08:39:43","171.376","89.8","215.05","440","60.0","26"
"08/19/12 08:44:44","171.3832","93.4","215.91","452","60.0","27"
"08/19/12 08:49:44","171.3906","97.3","216.12","469","60.03","27"
"08/19/12 08:54:43","171.3983","101.1","215.42","488","60.0","27"
"08/19/12 08:59:43","171.4063","104.1","215.57","499","60.03","28"
"08/19/12 09:04:43","171.4146","103.1","215.88","494","60.0","28"
"08/19/12 09:09:43","171.4209","85.5","215.86","420","60.03","28"
"08/19/12 09:14:45","171.428","68.8","214.65","347","60.03","28"
"08/19/12 09:19:44","171.4343","87.2","216.02","422","60.0","28"
"08/19/12 09:24:44","171.4409","120.9","215.76","570","60.03","28"
"08/19/12 09:29:43","171.4476","78.7","214.95","391","60.0","28"
"08/19/12 09:34:45","171.4531","54.4","214.51","356","60.03","27"
"08/19/12 09:39:44","171.4593","78.1","214.94","389","60.03","27"
"08/19/12 09:44:44","171.4648","63.9","214.67","325","60.0","27"
"08/19/12 09:49:45","171.4692","42.0","214.23","268","60.03","27"
"08/19/12 09:54:43","171.4732","37.8","214.07","275","60.0","27"
"08/19/12 09:59:44","171.4771","57.1","214.27","164","60.03","27"
"08/19/12 10:04:44","171.4822","62.8","214.06","324","60.0","27"
"08/19/12 10:09:43","171.4871","62.1","214.92","316","60.03","27"
"08/19/12 10:14:44","171.4925","69.1","214.45","347","60.03","27"
"08/19/12 10:19:45","171.4978","74.1","215.67","371","60.03","27"
"08/19/12 10:24:45","171.5032","68.0","216.52","344","60.0","27"
"08/19/12 10:29:43","171.5086","72.0","215.77","362","60.0","27"
"08/19/12 10:34:43","171.5146","82.0","216.55","401","60.03","27"
"08/19/12 10:39:44","171.5216","86.1","215.95","422","60.0","27"
"08/19/12 10:44:45","171.5284","91.3","216.41","442","60.03","28"
"08/19/12 10:49:45","171.5358","102.0","215.76","488","60.0","28"
"08/19/12 10:54:45","171.544","93.8","216.56","450","60.03","28"
"08/19/12 10:59:43","171.551","85.4","216.3","418","60.03","28"
"08/19/12 11:04:45","171.5568","66.4","215.84","337","60.03","28"
"08/19/12 11:09:44","171.5616","64.0","216.28","432","60.03","28"
"08/19/12 11:14:44","171.5658","58.8","215.35","190","60.0","28"
"08/19/12 11:19:43","171.5702","64.8","215.57","326","60.03","28"
"08/19/12 11:24:45","171.5756","73.1","216.96","358","60.03","28"
"08/19/12 11:29:44","171.5854","194.6","219.33","873","60.0","30"
"08/19/12 11:34:44","171.6004","194.1","218.91","868","60.0","32"
"08/19/12 11:39:43","171.6112","114.1","217.0","535","60.0","32"
"08/19/12 11:44:44","171.6204","121.1","217.41","568","60.03","32"
"08/19/12 11:49:43","171.6295","111.8","216.9","527","60.03","32"
"08/19/12 11:54:43","171.638","108.6","217.31","517","60.03","31"
"08/19/12 11:59:45","171.648","162.2","219.22","736","60.0","32"
"08/19/12 12:04:45","171.6589","148.0","218.76","682","60.03","32"
"08/19/12 12:09:44","171.6694","124.4","217.79","583","60.03","32"
"08/19/12 12:14:45","171.6827","182.2","219.05","819","60.03","33"
"08/19/12 12:19:43","171.6961","166.2","219.42","755","60.03","34"
"08/19/12 12:24:44","171.7086","151.8","218.3","696","60.03","34"
"08/19/12 12:29:44","171.7216","170.4","219.01","776","60.03","35"
"08/19/12 12:34:45","171.7347","167.7","218.21","761","60.0","35"
"08/19/12 12:39:43","171.7479","167.9","218.95","761","60.03","36"
"08/19/12 12:44:43","171.7611","166.7","217.79","765","60.03","36"
"08/19/12 12:49:45","171.774","146.3","217.61","680","60.03","36"
"08/19/12 12:54:45","171.7866","161.1","218.4","742","60.03","35"
"08/19/12 12:59:44","171.798","160.9","218.24","738","60.0","35"
"08/19/12 13:04:43","171.8111","151.8","218.26","695","60.03","36"
"08/19/12 13:09:44","171.8186","64.6","216.75","326","60.03","34"
"08/19/12 13:14:43","171.8252","97.4","216.5","468","60.0","33"
"08/19/12 13:19:45","171.8352","143.4","218.59","664","60.0","33"
"08/19/12 13:24:43","171.8477","171.9","218.79","783","60.0","33"
"08/19/12 13:29:43","171.8614","165.5","218.14","756","60.03","34"
"08/19/12 13:34:44","171.8709","107.6","217.61","515","60.03","32"
"08/19/12 13:39:44","171.8817","144.8","218.4","670","60.03","33"
"08/19/12 13:44:44","171.8817","154.7","218.97","705","60.03","33"
"08/19/12 13:49:45","171.8939","147.9","219.18","679","60.0","34"
"08/19/12 13:54:43","171.9054","153.3","219.03","700","60.0","34"
"08/19/12 13:59:44","171.918","170.0","219.53","772","60.03","35"
"08/19/12 14:04:44","171.931","170.8","219.5","778","60.0","35"
"08/19/12 14:09:45","171.9438","162.3","218.9","742","60.03","35"
"08/19/12 14:14:45","171.9543","100.4","216.99","478","60.0","34"
"08/19/12 14:19:44","171.9633","134.9","217.7","628","60.03","34"
"08/19/12 14:24:44","171.974","133.4","217.37","622","60.03","33"
"08/19/12 14:29:44","171.9858","157.2","217.19","724","60.03","34"
"08/19/12 14:34:45","171.997","140.9","217.16","650","60.0","33"
"08/19/12 14:39:45","172.0059","72.1","215.91","362","60.03","32"
"08/19/12 14:44:44","172.014","109.2","217.18","517","60.03","32"
"08/19/12 14:49:43","172.0223","102.9","216.21","491","60.03","31"
"08/19/12 14:54:44","172.029","94.5","216.72","454","60.0","31"
"08/19/12 14:59:44","172.0357","153.9","217.68","710","60.03","30"
"08/19/12 15:04:44","172.0481","140.6","217.21","653","60.0","31"
"08/19/12 15:09:45","172.0585","111.4","216.91","525","60.0","32"
"08/19/12 15:14:45","172.0672","110.3","216.62","520","60.03","31"
"08/19/12 15:19:43","172.0758","116.0","216.62","549","60.03","32"
"08/19/12 15:24:44","172.0842","110.6","216.19","529","60.03","31"
"08/19/12 15:29:43","172.0933","109.6","217.21","516","60.03","31"
"08/19/12 15:34:44","172.102","111.0","216.85","522","60.03","31"
"08/19/12 15:39:44","172.1103","96.1","215.95","463","60.0","31"
"08/19/12 15:44:44","172.1176","90.4","216.85","437","60.03","31"
"08/19/12 15:49:45","172.1251","104.5","216.65","501","60.03","31"
"08/19/12 15:54:45","172.1328","97.6","216.15","471","60.03","30"
"08/19/12 15:59:45","172.1403","93.5","215.84","455","60.03","31"
"08/19/12 16:04:44","172.1467","89.2","215.49","435","60.0","30"
"08/19/12 16:09:44","172.1538","98.0","216.11","471","60.03","30"
"08/19/12 16:14:44","172.1613","90.6","216.4","443","60.03","30"
"08/19/12 16:19:44","172.168","87.5","216.36","428","60.03","30"
"08/19/12 16:24:44","172.1754","92.6","215.43","447","60.0","30"
"08/19/12 16:29:44","172.1813","72.7","215.05","365","60.03","29"
"08/19/12 16:34:44","172.1875","81.1","215.58","401","60.03","29"
"08/19/12 16:39:44","172.1937","87.6","215.66","425","60.03","29"
"08/19/12 16:44:43","172.2007","90.8","215.75","442","60.03","30"
"08/19/12 16:49:44","172.2072","80.2","216.15","396","60.03","29"
"08/19/12 16:54:44","172.2135","78.6","215.95","387","60.0","29"
"08/19/12 16:59:44","172.2189","76.8","215.49","385","60.03","29"
"08/19/12 17:04:44","172.2247","70.6","215.95","353","60.0","29"
"08/19/12 17:09:44","172.2304","71.4","215.67","354","60.0","29"
"08/19/12 17:14:43","172.2357","63.5","215.9","325","60.03","29"
"08/19/12 17:19:44","172.2407","62.7","214.97","321","60.0","29"
"08/19/12 17:24:44","172.2449","40.8","215.22","350","60.0","29"
"08/19/12 17:29:44","172.2489","42.3","215.33","386","60.0","28"
"08/19/12 17:34:45","172.2526","38.9","214.8","122","60.0","28"
"08/19/12 17:39:44","172.256","36.2","214.37","164","60.03","28"
"08/19/12 17:44:44","172.2589","30.6","215.58","278","60.0","28"
"08/19/12 17:49:44","172.2616","37.1","214.82","264","60.03","27"
"08/19/12 17:54:44","172.2639","23.4","214.38","85","60.03","27"
"08/19/12 17:59:43","172.2659","23.2","214.22","220","60.03","27"
"08/19/12 18:04:45","172.2678","13.4","214.99","23","60.07","26"
"08/19/12 18:09:43","172.2693","14.2","214.52","41","60.0","26"
"08/19/12 18:14:44","172.2706","22.6","214.0","164","60.0","26"
"08/19/12 18:19:44","172.2717","12.1","214.05","41","60.0","25"
"08/19/12 18:24:44","172.2726","11.7","214.25","45","60.07","25"
"08/19/12 18:29:44","172.2732","0.0","214.46","0","60.03","24"
"08/19/12 18:34:43","172.2738","10.4","214.25","34","60.03","24"
"08/19/12 18:39:43","172.2742","2.9","213.55","0","60.03","24"
"08/19/12 18:49:43","172.2747","11.1","214.16","0","60.03","24"
"08/20/12 06:44:47","172.2754","14.7","212.83","2","60.03","14"
"08/20/12 06:49:45","172.276","14.5","213.22","64","60.03","14"
"08/20/12 06:54:44","172.2768","11.3","212.57","0","60.0","15"
"08/20/12 06:59:43","172.2777","11.5","214.4","205","60.03","15"
"08/20/12 07:04:44","172.2789","21.2","213.48","104","60.0","16"
"08/20/12 07:09:44","172.2802","18.9","212.85","235","60.07","17"
"08/20/12 07:14:45","172.2819","19.8","212.95","16","60.03","17"
"08/20/12 07:19:45","172.2838","21.7","213.51","13","60.0","17"
"08/20/12 07:24:44","172.286","26.8","213.85","189","60.03","18"
"08/20/12 07:29:44","172.2885","34.8","212.57","257","60.03","18"
"08/20/12 07:34:44","172.2913","43.1","213.23","299","60.03","19"
"08/20/12 07:39:44","172.2944","40.3","214.44","117","60.03","19"
"08/20/12 07:44:45","172.2977","47.5","214.75","341","60.07","20"
"08/20/12 07:49:45","172.3013","45.0","214.45","133","60.03","20"
"08/20/12 07:54:45","172.3053","42.4","214.2","397","60.03","20"
"08/20/12 07:59:45","172.3093","37.4","215.57","242","60.0","21"
"08/20/12 08:04:45","172.3134","61.1","215.71","314","60.03","22"
"08/20/12 08:09:45","172.3182","65.3","214.88","333","60.0","22"
"08/20/12 08:14:44","172.3233","73.7","215.0","371","60.03","23"
"08/20/12 08:19:44","172.3291","77.4","216.2","383","60.0","23"
"08/20/12 08:24:44","172.3353","85.5","216.28","416","60.0","24"
"08/20/12 08:29:45","172.3395","27.9","215.98","74","60.03","24"
"08/20/12 08:34:44","172.3441","104.7","215.82","497","60.0","24"
"08/20/12 08:39:44","172.3507","91.8","214.88","448","60.0","25"
"08/20/12 08:44:44","172.3578","95.4","215.85","459","60.03","25"
"08/20/12 08:49:44","172.3658","116.5","215.2","551","60.0","26"
"08/20/12 08:54:43","172.3695","36.7","213.78","191","60.0","26"
"08/20/12 08:59:44","172.3752","133.4","215.86","626","60.0","26"
"08/20/12 09:04:44","172.3803","35.0","212.88","335","60.03","26"
"08/20/12 09:09:45","172.3852","96.4","215.92","466","60.03","26"
"08/20/12 09:14:45","172.3935","141.5","217.23","658","60.0","26"
"08/20/12 09:19:45","172.3986","39.6","214.41","234","60.07","26"
"08/20/12 09:24:44","172.4032","154.5","217.84","711","60.03","26"
"08/20/12 09:29:45","172.4121","155.7","217.51","716","60.0","27"
"08/20/12 09:34:45","172.4208","87.0","216.13","427","60.03","27"
"08/20/12 09:39:45","172.4263","44.4","214.74","159","60.03","27"
"08/20/12 09:44:45","172.431","29.4","214.25","29","60.0","27"
"08/20/12 09:49:45","172.4402","144.4","216.75","666","60.0","27"
"08/20/12 09:54:45","172.4517","148.7","217.09","685","60.0","28"
"08/20/12 09:59:44","172.4628","141.5","216.75","657","60.03","29"
"08/20/12 10:04:44","172.4738","141.8","216.57","660","60.03","29"
"08/20/12 10:09:44","172.4849","144.8","216.56","673","60.0","30"
"08/20/12 10:14:44","172.4963","148.5","217.2","687","60.0","30"
"08/20/12 10:19:44","172.5081","159.0","217.7","731","60.03","31"
"08/20/12 10:24:44","172.5197","162.0","216.59","750","60.03","31"
"08/20/12 10:29:44","172.5314","149.6","216.77","689","60.03","32"
"08/20/12 10:34:45","172.5432","150.0","216.6","698","60.03","32"
"08/20/12 10:39:45","172.5549","152.0","216.21","700","60.03","32"
"08/20/12 10:44:44","172.5668","152.8","216.8","705","60.0","32"
"08/20/12 10:49:44","172.5787","156.2","216.6","721","60.03","32"
"08/20/12 10:54:44","172.5912","167.3","217.21","770","60.03","33"
"08/20/12 10:59:45","172.6043","146.1","217.72","677","60.03","34"
"08/20/12 11:04:44","172.6124","196.2","218.92","884","60.03","32"
"08/20/12 11:09:44","172.6216","181.5","217.96","820","60.03","32"
"08/20/12 11:14:44","172.6256","61.0","215.4","193","60.0","31"
"08/20/12 11:19:45","172.6299","44.3","214.1","292","60.0","30"
"08/20/12 11:24:45","172.635","35.8","214.75","305","60.0","29"
"08/20/12 11:29:45","172.6377","39.7","214.15","202","60.03","28"
"08/20/12 11:34:44","172.6403","28.9","213.17","113","60.0","27"
"08/20/12 11:39:44","172.6416","12.4","212.84","4","60.03","26"
"08/20/12 11:44:44","172.6427","11.3","212.51","0","60.0","25"
"08/20/12 11:49:44","172.6435","17.5","213.93","45","60.03","24"
"08/20/12 11:54:45","172.6464","44.8","215.04","413","60.0","23"
"08/20/12 11:59:44","172.652","117.6","216.95","553","60.03","23"
"08/20/12 12:04:44","172.661","104.1","216.29","502","60.03","24"
"08/20/12 12:09:45","172.6685","77.8","216.78","385","60.0","24"
"08/20/12 12:14:45","172.6732","50.3","215.08","243","60.0","24"
"08/20/12 12:19:45","172.6766","45.1","215.47","110","60.0","24"
"08/20/12 12:24:45","172.6808","56.8","215.95","210","60.03","24"
"08/20/12 12:29:45","172.6851","46.7","215.14","392","60.03","23"
"08/20/12 12:34:44","172.6885","41.1","214.99","250","60.0","23"
"08/20/12 12:39:45","172.6907","14.6","214.93","44","60.03","23"
"08/20/12 12:44:45","172.6925","30.8","214.47","139","60.03","22"
"08/20/12 12:49:45","172.6944","28.1","215.05","202","60.0","22"
"08/20/12 12:54:45","172.6974","33.7","214.96","173","60.07","22"
"08/20/12 12:59:44","172.7001","30.8","214.34","186","60.03","22"
"08/20/12 13:04:44","172.703","35.5","214.95","194","60.03","22"
"08/20/12 13:09:44","172.7063","47.0","214.58","362","60.0","22"
"08/20/12 13:14:45","172.7103","78.4","215.29","390","60.0","22"
"08/20/12 13:19:44","172.7175","84.9","216.02","413","60.03","22"
"08/20/12 13:24:44","172.7252","82.2","215.76","402","60.0","23"
"08/20/12 13:29:44","172.735","76.9","213.98","384","60.0","24"
"08/20/12 13:34:45","172.7428","94.8","215.28","456","60.0","24"
"08/20/12 13:39:44","172.7512","186.9","217.17","856","60.03","25"
"08/20/12 13:44:44","172.7622","58.4","213.44","135","60.0","27"
"08/20/12 13:49:44","172.7707","190.3","217.45","869","60.03","28"
"08/20/12 13:54:45","172.7841","161.0","216.22","747","60.03","29"
"08/20/12 13:59:44","172.7941","165.4","216.03","760","60.0","30"
"08/20/12 14:04:44","172.8075","169.6","216.66","779","60.03","31"
"08/20/12 14:09:44","172.8204","162.9","216.79","748","60.0","32"
"08/20/12 14:14:44","172.833","163.0","216.13","758","60.0","32"
"08/20/12 14:19:45","172.8425","46.3","214.61","117","60.0","31"
"08/20/12 14:24:45","172.8482","162.1","216.26","744","60.03","31"
"08/20/12 14:29:45","172.8545","61.5","214.82","315","60.03","30"
"08/20/12 14:34:45","172.8584","41.4","214.11","323","60.0","29"
"08/20/12 14:39:44","172.8633","77.7","214.6","390","60.0","28"
"08/20/12 14:44:44","172.8702","71.9","213.46","362","60.03","28"
"08/20/12 14:49:44","172.8751","52.8","213.53","321","60.0","28"
"08/20/12 14:54:44","172.8788","44.3","213.98","336","60.03","28"
"08/20/12 14:59:45","172.8809","21.2","212.86","32","60.03","27"
"08/20/12 15:04:44","172.8823","12.7","213.06","56","60.03","26"
"08/20/12 15:09:44","172.8838","13.4","212.9","121","60.0","25"
"08/20/12 15:14:45","172.8849","12.7","212.32","4","60.0","24"
"08/20/12 15:19:45","172.8866","45.7","214.68","403","60.03","24"
"08/20/12 15:24:45","172.8908","47.5","214.08","405","60.0","24"
"08/20/12 15:29:45","172.8964","144.1","217.56","666","60.03","24"
"08/20/12 15:34:45","172.9082","161.8","217.8","745","60.0","26"
"08/20/12 15:39:44","172.9149","50.6","214.27","92","60.0","26"
"08/20/12 15:44:46","172.9204","63.0","214.6","387","60.0","26"
"08/20/12 15:49:44","172.9264","43.5","213.58","329","60.0","26"
"08/20/12 15:54:45","172.9313","148.7","216.87","693","60.03","27"
"08/20/12 15:59:45","172.939","124.8","216.53","591","60.03","28"
"08/20/12 16:04:45","172.9431","32.3","214.59","231","60.03","27"
"08/20/12 16:09:45","172.9453","40.0","214.47","292","60.0","27"
"08/20/12 16:14:45","172.9496","60.2","215.14","312","60.03","27"
"08/20/12 16:19:44","172.9541","49.3","214.61","310","60.0","27"
"08/20/12 16:24:44","172.9568","30.3","214.96","82","60.0","27"
"08/20/12 16:29:45","172.9603","66.6","215.16","105","60.03","26"
"08/20/12 16:34:44","172.9643","39.2","214.73","296","60.03","26"
"08/20/12 16:39:44","172.9682","111.7","216.74","529","60.0","26"
"08/20/12 16:44:45","172.9756","87.6","215.89","427","60.03","27"
"08/20/12 16:49:44","172.9819","42.9","215.01","264","60.03","28"
"08/20/12 16:54:44","172.9873","34.3","213.9","87","60.07","28"
"08/20/12 16:59:45","172.9916","47.8","214.92","113","60.0","28"
"08/20/12 17:04:44","172.9958","52.0","214.6","153","60.03","28"
"08/20/12 17:09:45","172.9998","72.9","215.21","363","60.03","28"
"08/20/12 17:14:44","173.0054","66.2","214.37","331","60.0","28"
"08/20/12 17:19:45","173.0103","61.8","215.0","318","60.03","28"
"08/20/12 17:24:44","173.0138","32.3","214.15","51","60.03","28"
"08/20/12 17:29:45","173.0164","42.0","216.08","351","60.03","28"
"08/20/12 17:34:45","173.0191","10.9","214.43","53","60.07","28"
"08/20/12 17:39:46","173.0203","1.7","213.93","0","60.03","27"
"08/20/12 17:44:45","173.0212","14.4","214.61","56","60.07","26"
"08/20/12 17:49:45","173.0232","29.2","215.07","115","60.03","26"
"08/20/12 17:54:44","173.0249","18.7","213.86","218","60.03","26"
"08/20/12 17:59:45","173.0271","12.8","213.98","22","60.03","26"
"08/20/12 18:04:45","173.0283","14.8","213.19","166","60.03","26"
"08/20/12 18:09:45","173.03","14.4","213.42","26","60.0","26"
"08/20/12 18:14:45","173.0312","13.9","213.06","34","60.03","26"
"08/20/12 18:19:45","173.0322","14.5","212.68","1","60.03","26"
"08/20/12 18:33:01","173.0338","12.8","212.32","188","60.03","26"
"08/20/12 18:38:02","173.0341","0.0","212.55","0","60.03","26"
"08/21/12 06:33:05","173.0344","12.0","213.82","13","60.03","14"
"08/21/12 06:58:03","173.0363","11.6","214.64","2","60.07","17"
"08/21/12 07:03:01","173.0371","14.2","213.86","2","60.03","17"
"08/21/12 07:08:01","173.0382","16.9","213.34","20","60.03","17"
"08/21/12 07:13:02","173.0395","27.2","214.07","159","60.03","18"
"08/21/12 07:18:02","173.0409","13.0","213.07","97","60.07","18"
"08/21/12 07:23:01","173.0425","11.2","213.2","173","60.03","18"
"08/21/12 07:28:01","173.0439","14.9","213.05","24","60.03","19"
"08/21/12 07:33:02","173.0454","15.5","213.3","189","60.03","19"
"08/21/12 07:38:03","173.0473","24.7","213.15","207","60.03","19"
"08/21/12 07:43:03","173.0497","31.6","212.77","245","60.03","19"
"08/21/12 07:48:02","173.0521","23.1","211.92","146","60.03","19"
"08/21/12 07:53:02","173.0547","31.3","212.37","195","60.03","20"
"08/21/12 07:58:03","173.0577","42.9","212.94","321","60.03","20"
"08/21/12 08:03:02","173.0611","57.6","213.7","420","60.07","20"
"08/21/12 08:08:02","173.0651","44.7","214.91","337","60.0","21"
"08/21/12 08:13:02","173.0692","63.6","215.44","325","60.07","22"
"08/21/12 08:18:01","173.0734","39.1","215.29","74","60.03","22"
"08/21/12 08:23:01","173.0774","45.1","214.07","350","60.03","22"
"08/21/12 08:28:02","173.0825","74.0","215.04","370","60.03","23"
"08/21/12 08:33:02","173.0876","64.8","215.18","331","60.0","23"
"08/21/12 08:38:02","173.0939","88.2","215.03","431","60.03","24"
"08/21/12 08:43:03","173.1008","81.2","215.33","402","60.0","24"
"08/21/12 08:48:01","173.1075","91.9","214.99","447","60.0","25"
"08/21/12 08:53:02","173.115","99.6","215.12","483","60.03","25"
"08/21/12 08:58:02","173.1228","99.9","214.85","480","60.03","26"
"08/21/12 09:03:02","173.1293","94.7","214.87","463","60.0","26"
"08/21/12 09:08:02","173.137","105.3","216.18","503","60.03","27"
"08/21/12 09:13:02","173.1452","109.0","216.28","523","60.03","27"
"08/21/12 09:18:02","173.1539","111.9","215.97","533","60.03","28"
"08/21/12 09:23:01","173.1627","114.2","215.89","545","60.03","29"
"08/21/12 09:28:02","173.1718","117.8","215.99","555","60.03","29"
"08/21/12 09:33:03","173.1811","119.3","215.48","561","60.03","30"
"08/21/12 09:38:01","173.1904","120.1","215.43","572","60.03","30"
"08/21/12 09:43:01","173.2","125.8","215.74","594","60.03","31"
"08/21/12 09:48:02","173.2098","127.7","214.65","599","60.0","31"
"08/21/12 09:53:02","173.2198","130.7","215.64","615","60.03","31"
"08/21/12 09:58:02","173.2301","135.2","216.36","632","60.03","32"
"08/21/12 10:03:01","173.2406","137.2","216.6","636","60.0","32"
"08/21/12 10:08:02","173.252","144.5","217.7","667","60.0","32"
"08/21/12 10:13:02","173.2614","129.2","216.84","606","60.03","32"
"08/21/12 10:18:02","173.2705","96.2","214.02","470","60.03","32"
"08/21/12 10:23:02","173.2781","85.8","214.32","422","60.03","32"
"08/21/12 10:28:02","173.2858","105.0","216.31","499","60.03","32"
"08/21/12 10:33:01","173.2934","83.0","216.14","407","60.03","32"
"08/21/12 10:38:01","173.3012","99.2","216.65","477","60.03","32"
"08/21/12 10:43:01","173.3071","78.1","215.72","387","60.03","32"
"08/21/12 10:48:01","173.3134","89.4","215.58","437","60.0","32"
"08/21/12 10:53:02","173.319","76.9","215.94","381","60.03","31"
"08/21/12 10:58:02","173.326","87.7","215.76","426","60.03","31"
"08/21/12 11:03:02","173.3342","134.7","215.62","632","60.0","31"
"08/21/12 11:08:02","173.3458","161.8","217.58","735","60.03","32"
"08/21/12 11:13:03","173.3582","155.2","217.47","712","60.0","33"
"08/21/12 11:18:02","173.3701","158.1","216.84","729","60.07","33"
"08/21/12 11:23:02","173.3825","161.3","216.43","747","60.0","34"
"08/21/12 11:28:02","173.3951","160.9","215.73","744","60.0","35"
"08/21/12 11:33:02","173.4077","160.9","216.32","746","60.0","35"
"08/21/12 11:38:01","173.4201","167.4","216.28","772","60.03","35"
