"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/21/12 11:43:02","173.4332","173.9","216.85","800","60.0","36"
"08/21/12 11:48:03","173.4439","73.5","215.59","368","60.0","36"
"08/21/12 11:53:01","173.4533","139.8","217.34","648","60.07","35"
"08/21/12 11:58:02","173.4644","96.6","216.67","466","60.07","35"
"08/21/12 12:03:01","173.4719","115.9","216.26","547","60.03","34"
"08/21/12 12:08:02","173.4821","175.0","217.38","794","60.0","34"
"08/21/12 12:13:02","173.4952","171.3","217.41","785","60.0","35"
"08/21/12 12:18:03","173.5084","169.3","217.83","774","60.0","35"
"08/21/12 12:23:01","173.5212","161.4","217.15","742","60.0","36"
"08/21/12 12:28:01","173.534","164.9","215.61","762","60.0","36"
"08/21/12 12:33:02","173.5469","166.0","216.29","760","60.03","37"
"08/21/12 12:38:02","173.5598","163.7","217.11","754","60.03","37"
"08/21/12 12:43:02","173.5724","160.7","217.5","738","60.03","37"
"08/21/12 12:48:01","173.585","162.9","217.67","748","60.0","37"
"08/21/12 12:53:01","173.5977","161.6","217.52","746","60.03","38"
"08/21/12 12:58:02","173.6103","162.7","217.56","744","60.03","38"
"08/21/12 13:03:02","173.6229","157.7","216.05","732","60.0","38"
"08/21/12 13:08:02","173.6353","159.8","217.22","734","60.0","38"
"08/21/12 13:13:01","173.6475","158.0","217.53","729","60.03","39"
"08/21/12 13:18:01","173.66","159.3","217.32","730","60.03","39"
"08/21/12 13:23:01","173.6723","160.7","218.05","732","60.0","39"
"08/21/12 13:28:03","173.6847","156.4","217.35","724","60.0","39"
"08/21/12 13:33:01","173.6961","152.2","216.82","703","60.03","39"
"08/21/12 13:38:01","173.7077","143.8","217.13","664","60.03","39"
"08/21/12 13:43:01","173.7196","158.0","217.18","727","60.03","40"
"08/21/12 13:48:03","173.7318","151.1","216.26","697","60.03","39"
"08/21/12 13:53:01","173.7435","149.4","216.93","696","60.0","39"
"08/21/12 13:58:02","173.7551","149.0","215.97","693","60.03","39"
"08/21/12 14:03:02","173.7666","145.9","216.59","675","60.03","39"
"08/21/12 14:08:03","173.7781","151.3","217.43","700","60.03","39"
"08/21/12 14:13:02","173.7897","151.1","217.52","698","60.0","39"
"08/21/12 14:18:01","173.8016","155.4","217.57","721","60.0","39"
"08/21/12 14:23:01","173.8124","119.0","216.55","562","60.0","38"
"08/21/12 14:28:03","173.8244","155.1","218.56","711","60.03","39"
"08/21/12 14:33:02","173.8362","156.0","217.99","714","60.03","39"
"08/21/12 14:38:02","173.8484","158.6","217.8","727","60.03","39"
"08/21/12 14:43:01","173.8574","132.6","217.42","620","60.03","38"
"08/21/12 14:48:02","173.8638","39.3","216.29","96","60.03","37"
"08/21/12 14:53:01","173.8673","43.0","215.46","335","60.0","36"
"08/21/12 14:58:03","173.8767","65.4","216.0","334","60.03","36"
"08/21/12 15:03:01","173.8861","128.2","216.46","599","60.03","36"
"08/21/12 15:08:01","173.8937","104.4","216.15","499","60.03","35"
"08/21/12 15:13:03","173.9054","149.6","216.77","698","60.03","36"
"08/21/12 15:18:03","173.9162","128.6","217.04","599","60.0","36"
"08/21/12 15:23:01","173.9266","136.4","217.44","632","60.03","37"
"08/21/12 15:28:01","173.937","131.1","217.14","609","60.0","37"
"08/21/12 15:33:02","173.9469","126.1","215.16","593","60.0","37"
"08/21/12 15:38:02","173.9566","121.7","215.71","574","60.03","37"
"08/21/12 15:43:03","173.9658","116.1","215.49","549","60.0","37"
"08/21/12 15:48:01","173.9746","111.7","215.74","533","60.03","37"
"08/21/12 15:53:02","173.9833","111.3","215.91","528","60.0","37"
"08/21/12 15:58:02","173.9916","106.5","215.78","510","60.03","37"
"08/21/12 16:03:02","173.9998","99.7","215.01","481","60.03","37"
"08/21/12 16:08:02","174.0079","100.9","216.01","486","60.0","37"
"08/21/12 16:13:02","174.015","92.9","214.91","449","60.0","36"
"08/21/12 16:18:02","174.0224","93.5","215.56","454","60.0","36"
"08/21/12 16:23:01","174.0292","80.6","215.02","397","60.0","36"
"08/21/12 16:28:02","174.0337","56.4","215.1","81","60.03","35"
"08/21/12 16:33:03","174.0375","41.9","214.83","406","60.03","34"
"08/21/12 16:38:01","174.0406","48.3","214.5","176","60.03","33"
"08/21/12 16:43:01","174.0456","72.9","215.9","362","60.0","33"
"08/21/12 16:48:01","174.0518","80.1","215.77","397","60.03","33"
"08/21/12 16:53:02","174.0577","64.2","215.59","327","60.07","33"
"08/21/12 16:58:01","174.0622","75.2","215.34","373","60.03","33"
"08/21/12 17:03:02","174.0679","38.3","214.45","323","60.0","33"
"08/21/12 17:08:03","174.0716","33.1","214.03","98","60.03","33"
"08/21/12 17:13:03","174.0753","35.3","214.25","99","60.03","32"
"08/21/12 17:18:01","174.079","38.9","213.76","286","60.0","32"
"08/21/12 17:23:01","174.0819","66.3","214.95","338","60.03","31"
"08/21/12 17:28:02","174.0869","47.7","214.21","102","60.03","31"
"08/21/12 17:33:02","174.0904","44.1","214.24","289","60.03","31"
"08/21/12 17:38:02","174.093","35.3","212.93","97","60.03","31"
"08/21/12 17:43:03","174.0962","52.6","213.95","152","60.0","31"
"08/21/12 17:48:01","174.0988","33.4","213.27","85","60.03","30"
"08/21/12 17:53:01","174.1019","33.3","213.04","296","60.03","31"
"08/21/12 17:58:02","174.1045","36.3","213.84","288","60.03","30"
"08/21/12 18:03:03","174.107","28.4","213.86","78","60.0","30"
"08/21/12 18:08:03","174.1094","25.1","214.31","187","60.03","30"
"08/21/12 18:13:01","174.1115","26.1","213.68","65","60.03","30"
"08/21/12 18:18:02","174.1135","24.5","214.59","296","60.03","30"
"08/21/12 18:23:02","174.1152","14.6","214.3","211","60.0","30"
"08/21/12 18:28:01","174.1167","22.4","214.14","222","60.03","30"
"08/21/12 18:33:03","174.1177","9.7","214.04","211","60.03","30"
"08/21/12 18:38:03","174.1184","13.4","214.49","48","60.03","29"
"08/21/12 18:43:01","174.1189","10.0","214.01","238","60.03","29"
"08/21/12 18:48:02","174.1193","0.0","213.44","0","60.03","29"
"08/21/12 18:53:02","174.1196","0.0","213.0","0","60.03","28"
"08/22/12 07:13:01","174.1212","0.0","214.15","230","60.03","22"
"08/22/12 07:18:03","174.1218","12.7","214.23","21","60.03","22"
"08/22/12 07:23:02","174.1235","21.7","213.73","300","60.03","22"
"08/22/12 07:28:03","174.1255","32.9","213.83","222","60.03","23"
"08/22/12 07:33:02","174.1278","14.5","212.74","289","60.03","23"
"08/22/12 07:38:02","174.1302","38.4","213.98","235","60.03","24"
"08/22/12 07:43:03","174.133","35.2","214.18","315","60.03","24"
"08/22/12 07:48:02","174.1361","44.0","213.63","196","60.03","24"
"08/22/12 07:53:02","174.1395","50.1","211.36","406","60.03","24"
"08/22/12 07:58:02","174.1432","56.8","212.83","235","60.03","25"
"08/22/12 08:03:02","174.1471","44.6","217.17","325","60.0","25"
"08/22/12 08:08:03","174.1513","49.8","215.32","289","60.03","25"
"08/22/12 08:13:03","174.1553","55.4","215.21","353","60.03","26"
"08/22/12 08:18:03","174.1601","64.5","214.2","329","60.03","26"
"08/22/12 08:23:02","174.1652","68.5","214.08","348","60.0","26"
"08/22/12 08:28:03","174.1707","72.4","214.09","363","60.03","27"
"08/22/12 08:33:02","174.1765","76.1","214.13","381","60.0","27"
"08/22/12 08:38:03","174.1825","79.9","214.26","397","60.03","27"
"08/22/12 08:43:01","174.1888","83.2","214.73","408","60.0","28"
"08/22/12 08:48:03","174.1954","86.5","215.33","425","60.0","28"
"08/22/12 08:53:02","174.2022","89.4","215.57","435","60.03","28"
"08/22/12 08:58:03","174.2093","92.7","215.01","452","60.0","28"
"08/22/12 09:03:03","174.2166","96.1","216.06","461","60.0","29"
"08/22/12 09:08:02","174.2242","99.5","216.12","482","60.03","29"
"08/22/12 09:13:03","174.2321","102.0","216.57","490","60.03","29"
"08/22/12 09:18:02","174.2401","103.9","215.78","500","60.03","30"
"08/22/12 09:23:03","174.2483","106.0","214.62","509","60.0","30"
"08/22/12 09:28:02","174.2566","109.4","213.76","525","60.0","30"
"08/22/12 09:33:02","174.2653","112.5","219.23","527","60.03","31"
"08/22/12 09:38:02","174.2741","114.1","215.95","541","60.0","31"
"08/22/12 09:43:03","174.2831","116.9","216.85","551","60.03","31"
"08/22/12 09:48:03","174.2922","119.7","217.32","560","60.03","31"
"08/22/12 09:53:02","174.3016","121.6","218.04","570","60.0","32"
"08/22/12 09:58:03","174.3112","123.7","217.32","582","60.07","32"
"08/22/12 10:03:03","174.3209","126.5","217.94","595","60.03","32"
"08/22/12 10:08:02","174.3305","139.6","217.78","642","60.03","32"
"08/22/12 10:13:02","174.3408","134.2","216.55","626","60.03","33"
"08/22/12 10:18:02","174.3512","133.0","215.44","625","60.03","33"
"08/22/12 10:23:02","174.3616","135.5","215.53","635","60.0","33"
"08/22/12 10:28:02","174.3722","137.4","215.41","640","60.03","34"
"08/22/12 10:33:03","174.3829","137.6","215.87","643","60.0","34"
"08/22/12 10:38:03","174.3937","140.1","215.61","658","60.0","34"
"08/22/12 10:43:02","174.4047","142.1","215.26","668","60.0","34"
"08/22/12 10:48:02","174.4158","143.5","216.11","666","60.03","34"
"08/22/12 10:53:02","174.4271","145.1","215.53","682","60.0","35"
"08/22/12 10:58:03","174.4384","146.1","216.9","673","60.03","35"
"08/22/12 11:03:03","174.4499","148.4","221.24","671","60.0","35"
"08/22/12 11:08:03","174.4615","150.5","216.6","695","60.0","35"
"08/22/12 11:13:02","174.4732","153.2","216.93","703","60.03","35"
"08/22/12 11:18:02","174.4851","153.2","215.99","711","60.0","35"
"08/22/12 11:23:03","174.4971","152.7","215.82","707","60.0","36"
"08/22/12 11:28:03","174.509","154.7","216.13","713","60.03","36"
"08/22/12 11:33:02","174.5211","155.4","215.42","722","60.0","36"
"08/22/12 11:38:02","174.5332","155.6","215.5","720","60.0","36"
"08/22/12 11:43:02","174.5453","155.1","215.97","720","60.03","36"
"08/22/12 11:48:02","174.5574","155.2","217.24","715","60.0","37"
"08/22/12 11:53:03","174.5695","156.0","217.02","717","60.03","37"
"08/22/12 11:58:03","174.5817","157.6","218.26","727","60.03","37"
"08/22/12 12:03:02","174.594","158.5","217.99","726","60.03","37"
"08/22/12 12:08:03","174.6062","157.4","218.13","723","60.03","38"
"08/22/12 12:13:02","174.6185","156.1","215.6","724","60.03","38"
"08/22/12 12:18:02","174.6307","157.5","215.5","730","60.0","38"
"08/22/12 12:23:02","174.6431","159.2","217.21","737","60.03","38"
"08/22/12 12:28:03","174.6554","158.5","217.97","726","60.03","38"
"08/22/12 12:33:03","174.6673","156.9","219.59","716","60.03","38"
"08/22/12 12:38:03","174.6795","156.8","218.69","719","60.03","38"
"08/22/12 12:43:03","174.6918","157.9","218.16","725","60.03","38"
"08/22/12 12:48:02","174.7042","160.8","215.92","739","60.03","38"
"08/22/12 12:53:03","174.7167","159.9","214.45","746","60.03","38"
"08/22/12 12:58:03","174.7291","159.7","215.01","738","60.03","38"
"08/22/12 13:03:03","174.7416","159.8","216.04","734","60.03","37"
"08/22/12 13:08:03","174.7541","158.9","216.34","732","60.0","38"
"08/22/12 13:13:03","174.7665","157.8","215.95","733","60.03","38"
"08/22/12 13:18:03","174.7788","158.3","216.32","730","60.0","38"
"08/22/12 13:23:02","174.7911","158.0","216.44","730","60.03","38"
"08/22/12 13:28:02","174.8031","149.5","215.72","694","60.03","38"
"08/22/12 13:33:03","174.8148","147.2","215.87","686","60.03","38"
"08/22/12 13:38:03","174.8263","147.1","217.47","679","60.03","38"
"08/22/12 13:43:01","174.8382","153.7","218.21","705","60.03","38"
"08/22/12 13:48:02","174.8497","142.5","217.84","659","60.03","38"
"08/22/12 13:53:02","174.861","143.6","217.43","666","60.0","38"
"08/22/12 13:58:02","174.8709","101.5","216.68","482","60.0","38"
"08/22/12 14:03:02","174.8777","98.5","216.92","471","60.0","37"
"08/22/12 14:08:02","174.8868","91.6","216.43","442","60.0","36"
"08/22/12 14:13:03","174.8925","71.0","214.94","358","60.03","35"
"08/22/12 14:18:02","174.8985","75.8","214.71","377","60.03","34"
"08/22/12 14:23:02","174.9058","119.4","215.67","560","60.0","34"
"08/22/12 14:28:02","174.917","149.8","216.83","690","60.03","35"
"08/22/12 14:33:03","174.9286","143.3","216.9","662","60.0","36"
"08/22/12 14:38:02","174.9377","106.9","216.3","509","60.0","36"
"08/22/12 14:43:02","174.9478","142.9","217.46","663","60.0","36"
"08/22/12 14:48:02","174.9585","137.4","217.35","638","60.0","37"
"08/22/12 14:53:03","174.9686","121.3","216.11","569","60.0","37"
"08/22/12 14:58:03","174.9788","132.6","217.58","615","60.03","37"
"08/22/12 15:03:02","174.989","128.3","215.82","605","60.03","38"
"08/22/12 15:08:02","174.9989","125.8","217.39","587","60.0","38"
"08/22/12 15:13:02","175.0086","123.4","216.52","580","60.03","38"
"08/22/12 15:18:02","175.0181","121.5","215.99","576","60.03","38"
"08/22/12 15:23:02","175.0275","120.4","216.84","564","60.03","38"
"08/22/12 15:28:02","175.0368","117.9","218.03","551","60.03","38"
"08/22/12 15:33:02","175.0458","114.2","216.98","539","60.03","38"
"08/22/12 15:38:03","175.0546","110.9","216.49","523","60.0","38"
"08/22/12 15:43:02","175.0631","109.3","216.65","519","60.0","38"
"08/22/12 15:48:02","175.0715","106.1","215.82","505","60.0","38"
"08/22/12 15:53:02","175.0797","103.7","216.46","496","60.03","38"
"08/22/12 15:58:02","175.0876","100.3","216.56","480","60.03","37"
"08/22/12 16:03:02","175.0952","97.2","216.92","467","60.03","38"
"08/22/12 16:08:02","175.1027","94.9","216.05","460","60.03","37"
"08/22/12 16:13:03","175.1099","91.6","216.51","441","60.03","37"
"08/22/12 16:18:03","175.117","88.6","215.46","432","60.0","37"
"08/22/12 16:23:02","175.1231","81.5","216.1","400","60.03","37"
"08/22/12 16:28:02","175.1295","82.5","215.65","406","60.03","37"
"08/22/12 16:33:03","175.1358","79.0","216.09","391","60.03","37"
"08/22/12 16:38:03","175.1418","75.6","214.85","374","60.03","37"
"08/22/12 16:43:02","175.1475","70.9","215.0","357","60.03","37"
"08/22/12 16:48:02","175.1529","68.3","215.29","345","60.0","37"
"08/22/12 16:53:02","175.1581","64.3","214.68","327","60.0","37"
"08/22/12 16:58:03","175.1628","39.1","214.26","93","60.0","37"
"08/22/12 17:03:02","175.1669","47.7","214.12","355","60.0","37"
"08/22/12 17:08:03","175.1708","40.7","213.9","376","60.0","37"
"08/22/12 17:13:03","175.1748","46.9","212.77","431","60.03","37"
"08/22/12 17:18:02","175.1786","49.7","213.66","180","60.0","36"
"08/22/12 17:23:02","175.1821","47.8","214.02","333","60.07","36"
"08/22/12 17:28:03","175.1853","34.1","213.29","216","60.03","36"
"08/22/12 17:33:03","175.1883","41.9","212.99","320","60.0","35"
"08/22/12 17:38:02","175.1909","28.9","212.61","178","60.03","35"
"08/22/12 17:43:03","175.1934","25.5","214.06","205","60.03","35"
"08/22/12 17:48:02","175.1955","25.6","213.19","291","60.03","35"
"08/22/12 17:53:03","175.1975","23.0","213.47","85","60.0","34"
"08/22/12 17:58:03","175.1991","27.7","213.43","189","60.07","34"
"08/22/12 18:03:03","175.2006","23.9","213.81","210","60.03","34"
"08/22/12 18:08:03","175.2018","11.4","213.38","200","60.0","34"
"08/22/12 18:13:02","175.2029","4.4","213.53","252","60.03","34"
"08/22/12 18:18:03","175.2037","11.9","213.17","1","60.03","33"
"08/22/12 18:23:03","175.2044","4.8","213.16","162","60.0","33"
"08/22/12 18:28:02","175.205","8.6","213.24","100","60.0","32"
"08/22/12 18:33:03","175.2055","13.9","213.05","2","60.03","32"
"08/22/12 18:38:02","175.2058","0.0","212.99","124","60.03","32"
"08/23/12 06:48:08","175.2065","0.0","213.96","0","60.0","16"
"08/23/12 07:13:04","175.2081","14.4","212.25","142","60.03","18"
"08/23/12 07:18:04","175.2096","21.1","213.88","26","60.03","18"
"08/23/12 07:23:04","175.2115","23.2","212.91","232","60.03","19"
"08/23/12 07:28:02","175.2136","25.7","212.91","29","60.03","19"
"08/23/12 07:33:03","175.2147","11.9","213.29","236","60.0","20"
"08/23/12 07:38:04","175.216","30.3","214.49","81","60.03","20"
"08/23/12 07:43:04","175.2187","35.7","214.38","138","60.03","21"
"08/23/12 07:48:04","175.2223","43.4","214.41","142","60.03","22"
"08/23/12 07:53:02","175.2262","25.3","214.06","139","60.03","23"
"08/23/12 07:58:03","175.2285","34.3","214.22","184","60.03","23"
"08/23/12 08:03:03","175.2308","17.0","214.19","29","60.03","24"
"08/23/12 08:08:03","175.2326","25.4","214.83","35","60.0","24"
"08/23/12 08:13:03","175.2344","25.7","214.89","173","60.03","24"
"08/23/12 08:18:04","175.2373","30.3","214.58","99","60.0","25"
"08/23/12 08:23:04","175.2398","35.1","213.95","86","60.03","25"
"08/23/12 08:28:03","175.245","81.0","214.55","401","60.0","26"
"08/23/12 08:33:03","175.2511","80.2","214.63","399","60.0","27"
"08/23/12 08:38:03","175.2574","79.3","214.92","393","60.0","27"
"08/23/12 08:43:02","175.2622","39.9","213.27","397","60.03","28"
"08/23/12 08:48:03","175.2664","70.4","213.72","352","60.0","28"
"08/23/12 08:53:03","175.2718","70.9","215.91","357","60.03","28"
"08/23/12 08:58:04","175.2768","62.1","215.44","319","60.03","28"
"08/23/12 09:03:04","175.2819","66.8","215.02","340","60.03","28"
"08/23/12 09:08:02","175.2867","48.7","214.56","103","60.0","28"
"08/23/12 09:13:02","175.2915","46.6","214.08","228","60.0","28"
"08/23/12 09:18:03","175.2952","37.3","213.37","176","60.03","28"
"08/23/12 09:23:03","175.2991","47.1","214.04","237","60.03","28"
"08/23/12 09:28:04","175.3026","46.0","212.82","107","60.0","29"
"08/23/12 09:33:03","175.3064","43.8","213.67","109","60.0","29"
"08/23/12 09:38:03","175.3098","49.9","215.28","379","60.03","28"
"08/23/12 09:43:03","175.3136","47.5","213.67","428","60.0","28"
"08/23/12 09:48:02","175.3179","83.1","213.35","410","60.03","28"
"08/23/12 09:53:02","175.3238","65.9","214.95","335","60.0","28"
"08/23/12 09:58:03","175.3292","69.7","216.76","352","60.03","28"
"08/23/12 10:03:03","175.3355","93.1","215.31","449","60.0","28"
"08/23/12 10:08:03","175.3419","76.7","216.6","380","60.03","29"
"08/23/12 10:13:02","175.3472","70.1","216.05","352","60.0","29"
"08/23/12 10:18:04","175.3531","80.7","216.02","399","60.0","29"
"08/23/12 10:23:03","175.3591","77.3","215.13","384","60.03","29"
"08/23/12 10:28:02","175.3654","82.0","214.91","407","60.03","30"
"08/23/12 10:33:03","175.3713","85.3","216.02","417","60.03","30"
"08/23/12 10:38:03","175.3771","70.0","216.79","351","60.03","30"
"08/23/12 10:43:03","175.3809","49.4","215.5","166","60.0","30"
"08/23/12 10:48:03","175.384","42.3","214.3","134","60.0","31"
"08/23/12 10:53:02","175.3867","38.1","215.11","167","60.03","30"
"08/23/12 10:58:02","175.3891","36.8","215.2","158","60.0","30"
"08/23/12 11:03:04","175.391","34.4","215.11","190","60.0","30"
"08/23/12 11:08:02","175.3929","34.2","215.27","96","60.03","29"
"08/23/12 11:13:04","175.3947","14.5","214.66","200","60.03","29"
"08/23/12 11:18:03","175.3966","24.6","213.74","314","60.03","29"
"08/23/12 11:23:03","175.3986","25.1","215.1","139","60.03","28"
"08/23/12 11:28:03","175.4009","26.3","214.63","228","60.0","28"
"08/23/12 11:33:03","175.4033","27.3","214.68","132","60.03","28"
"08/23/12 11:38:03","175.4057","33.8","214.41","209","60.0","28"
"08/23/12 11:43:04","175.4081","35.9","214.5","273","60.03","28"
"08/23/12 11:48:03","175.4105","36.0","215.43","115","60.03","28"
"08/23/12 11:53:03","175.4129","31.9","213.56","85","60.0","28"
"08/23/12 11:58:04","175.4155","30.6","214.24","78","60.07","28"
"08/23/12 12:03:04","175.4185","42.3","213.74","319","60.03","28"
"08/23/12 12:08:04","175.4209","16.4","213.39","247","60.0","28"
"08/23/12 12:13:02","175.4223","14.8","213.82","62","60.0","28"
"08/23/12 12:18:03","175.4234","11.6","213.59","2","60.03","27"
"08/23/12 12:23:03","175.4243","8.4","213.78","157","60.0","27"
"08/23/12 12:28:03","175.4253","20.6","213.93","191","60.03","26"
"08/23/12 12:33:02","175.4264","15.1","213.57","14","60.0","26"
"08/23/12 12:38:04","175.4279","20.2","214.0","258","60.0","26"
"08/23/12 12:43:04","175.4296","12.6","214.6","210","60.0","26"
"08/23/12 12:48:04","175.4315","13.8","214.21","68","60.0","26"
"08/23/12 12:53:04","175.4333","14.1","214.52","278","60.03","26"
"08/23/12 12:58:02","175.4354","18.3","214.91","54","60.03","26"
"08/23/12 13:03:03","175.4371","18.9","214.78","234","60.03","26"
"08/23/12 13:08:04","175.4388","27.0","214.54","92","60.0","26"
"08/23/12 13:13:04","175.4402","28.4","213.89","58","59.96","26"
"08/23/12 13:18:02","175.4415","12.4","212.84","135","60.03","27"
"08/23/12 13:23:03","175.4431","23.1","212.79","16","60.0","27"
"08/23/12 13:28:04","175.4446","16.9","213.81","8","60.03","27"
"08/23/12 13:33:03","175.4457","13.9","213.61","4","60.03","27"
"08/23/12 13:38:03","175.4468","14.1","213.2","199","60.03","27"
"08/23/12 13:48:03","175.4475","0.0","211.91","0","60.0","27"
"08/23/12 13:53:03","175.4481","14.6","213.67","205","60.03","26"
"08/23/12 13:58:03","175.4486","0.0","213.81","0","60.03","26"
"08/23/12 14:03:04","175.4488","0.0","212.54","0","60.03","25"
"08/23/12 14:08:03","175.4493","15.4","212.26","18","60.03","25"
"08/23/12 14:13:04","175.4499","11.7","212.77","0","60.0","24"
"08/23/12 14:18:03","175.4505","8.0","213.1","0","60.0","24"
"08/23/12 14:23:03","175.4512","12.2","213.79","0","60.0","24"
"08/23/12 14:28:04","175.4518","10.7","212.77","21","60.0","24"
"08/23/12 14:33:04","175.4527","12.7","212.65","151","60.0","24"
"08/23/12 14:38:03","175.4538","12.5","213.21","0","60.0","24"
"08/23/12 14:43:03","175.4548","13.4","212.98","1","60.03","24"
"08/23/12 14:48:04","175.4557","16.3","212.7","0","60.03","24"
"08/23/12 14:53:04","175.4565","15.2","212.72","2","60.0","24"
"08/23/12 14:58:02","175.4573","6.4","212.68","229","60.0","24"
"08/23/12 15:03:03","175.4581","14.4","213.16","3","60.0","24"
"08/23/12 15:08:04","175.4591","11.0","213.57","10","60.03","24"
"08/23/12 15:13:04","175.4602","15.6","212.33","10","60.03","24"
"08/23/12 15:18:03","175.4612","12.0","212.48","107","60.0","24"
"08/23/12 15:23:04","175.4622","10.4","212.03","154","60.03","24"
"08/23/12 15:28:03","175.4632","13.8","213.61","6","60.0","24"
"08/23/12 15:33:03","175.4643","23.2","213.13","158","60.03","24"
"08/23/12 15:38:04","175.4658","23.2","213.43","218","60.03","24"
"08/23/12 15:43:03","175.4677","29.4","214.61","110","60.03","24"
"08/23/12 15:48:03","175.4701","40.6","214.03","89","60.03","24"
"08/23/12 15:53:04","175.4731","41.7","214.2","262","60.0","24"
"08/23/12 15:58:02","175.4759","28.7","214.44","174","60.03","24"
"08/23/12 16:03:03","175.4784","31.3","214.01","283","60.0","24"
"08/23/12 16:08:04","175.4817","46.0","213.98","126","60.03","24"
"08/23/12 16:13:04","175.4851","36.8","214.07","106","60.0","25"
"08/23/12 16:18:04","175.4891","45.0","213.41","298","60.03","25"
"08/23/12 16:23:02","175.4915","13.5","213.32","38","60.03","25"
"08/23/12 16:28:02","175.4929","10.4","212.99","10","60.03","25"
"08/23/12 16:33:04","175.4937","0.0","212.7","98","60.03","25"
"08/23/12 16:38:04","175.4943","4.4","212.99","0","60.03","24"
"08/23/12 16:43:02","175.4947","0.0","212.89","0","60.03","24"
"08/23/12 16:48:04","175.4954","16.2","213.12","245","60.03","24"
"08/23/12 16:53:03","175.4963","26.1","213.42","81","60.03","24"
"08/23/12 16:58:03","175.4983","27.2","214.02","47","60.03","24"
"08/23/12 17:03:03","175.4997","13.5","213.8","39","60.03","24"
"08/23/12 17:08:03","175.5006","15.5","213.81","15","60.0","24"
"08/23/12 17:13:03","175.5013","11.4","213.34","0","60.03","24"
"08/23/12 17:18:04","175.5022","14.5","213.23","32","60.0","24"
"08/23/12 17:23:03","175.5034","27.3","213.58","91","60.03","24"
"08/23/12 17:28:03","175.5051","25.4","213.96","32","60.03","24"
"08/23/12 17:33:03","175.5069","28.2","213.53","127","60.0","24"
"08/23/12 17:38:04","175.5091","29.5","214.3","98","60.03","24"
"08/23/12 17:43:04","175.5116","33.0","214.6","71","60.03","24"
"08/23/12 17:48:03","175.5134","23.2","215.09","176","60.03","25"
"08/23/12 17:53:03","175.515","12.8","214.13","41","60.03","25"
"08/23/12 17:58:03","175.5169","23.6","214.96","233","60.03","25"
"08/23/12 18:03:03","175.5189","31.2","214.32","294","60.03","25"
"08/23/12 18:08:03","175.5205","15.6","214.06","3","60.03","25"
"08/23/12 18:13:03","175.5216","3.6","212.66","49","60.03","25"
"08/23/12 18:18:04","175.5225","2.6","213.23","0","60.0","25"
"08/23/12 18:23:04","175.5233","14.1","213.41","87","60.03","25"
"08/23/12 18:28:03","175.5241","8.9","213.05","234","60.03","24"
"08/23/12 18:33:02","175.5248","0.0","213.01","0","60.0","24"
"08/24/12 07:25:57","175.5248","0.0","213.94","0","60.03","19"
"08/24/12 07:55:58","175.5251","0.0","215.0","0","60.07","21"
"08/24/12 08:00:58","175.5255","14.6","214.05","170","60.0","22"
"08/24/12 08:05:59","175.526","0.0","214.73","0","60.03","22"
"08/24/12 08:10:58","175.5266","12.9","214.73","97","60.0","22"
"08/24/12 08:15:57","175.5274","14.8","214.38","19","60.03","22"
"08/24/12 08:20:58","175.5283","16.2","215.03","223","60.0","22"
"08/24/12 08:25:59","175.5294","21.0","214.79","100","60.03","23"
"08/24/12 08:30:57","175.5306","22.0","214.26","287","60.03","23"
"08/24/12 08:35:58","175.532","25.0","213.91","103","60.0","23"
"08/24/12 08:40:58","175.5336","29.6","213.08","197","60.0","23"
"08/24/12 08:45:59","175.5354","31.7","213.74","40","60.03","24"
"08/24/12 08:50:58","175.5373","32.7","213.82","105","60.03","24"
"08/24/12 08:55:59","175.5398","30.7","214.72","176","60.03","24"
"08/24/12 09:00:58","175.5438","66.7","214.29","338","60.03","25"
"08/24/12 09:05:57","175.5499","80.1","216.12","396","60.03","26"
"08/24/12 09:10:58","175.5541","38.2","215.43","200","60.0","26"
"08/24/12 09:15:59","175.5596","91.7","216.55","446","60.0","26"
"08/24/12 09:20:59","175.5668","78.2","216.23","389","60.03","27"
"08/24/12 09:25:57","175.5736","85.3","215.83","416","60.03","27"
"08/24/12 09:30:58","175.5806","85.3","215.16","418","60.03","28"
"08/24/12 09:35:57","175.5884","110.0","215.83","526","60.03","28"
"08/24/12 09:40:58","175.5969","120.5","215.44","573","60.03","29"
"08/24/12 09:45:58","175.6065","124.8","215.37","590","60.03","29"
"08/24/12 09:50:58","175.6159","110.9","214.75","532","60.07","30"
"08/24/12 09:55:59","175.6253","120.4","214.69","575","60.0","30"
"08/24/12 10:00:58","175.6347","122.0","217.29","571","60.0","31"
"08/24/12 10:05:58","175.6441","117.6","215.52","561","60.03","31"
"08/24/12 10:10:58","175.6533","121.9","216.36","577","60.0","32"
"08/24/12 10:15:59","175.6634","132.6","215.76","619","60.03","32"
"08/24/12 10:20:58","175.6736","133.6","215.79","628","60.03","32"
"08/24/12 10:25:58","175.684","133.7","215.88","626","60.0","33"
"08/24/12 10:30:58","175.6945","139.0","217.25","642","60.03","33"
"08/24/12 10:35:59","175.7054","138.3","217.21","642","60.03","33"
"08/24/12 10:40:58","175.7162","140.5","217.1","651","60.0","34"
"08/24/12 10:45:58","175.7273","142.6","216.73","665","60.0","34"
"08/24/12 10:50:57","175.7385","147.6","217.28","683","60.0","35"
"08/24/12 10:55:59","175.7495","152.2","218.35","699","60.03","35"
"08/24/12 11:00:58","175.7601","145.4","216.89","672","60.03","35"
"08/24/12 11:05:58","175.7714","142.7","217.22","665","60.03","36"
"08/24/12 11:10:59","175.7824","143.6","216.29","668","60.03","36"
"08/24/12 11:15:57","175.7937","144.5","216.87","669","60.03","36"
"08/24/12 11:20:58","175.8048","142.7","216.11","663","60.0","37"
"08/24/12 11:25:59","175.8163","147.4","216.33","682","60.03","37"
"08/24/12 11:30:58","175.8276","147.1","216.68","685","60.03","38"
"08/24/12 11:35:58","175.8392","147.3","215.46","688","60.03","38"
"08/24/12 11:40:59","175.8507","147.2","215.62","681","60.03","39"
"08/24/12 11:45:57","175.8621","148.0","215.77","685","60.03","40"
"08/24/12 11:50:58","175.8737","150.3","215.8","699","60.03","40"
"08/24/12 11:55:58","175.8852","150.0","216.73","691","60.0","41"
"08/24/12 12:00:57","175.8967","149.3","216.99","691","60.07","41"
"08/24/12 12:05:58","175.9085","150.2","215.93","697","60.0","41"
"08/24/12 12:10:58","175.9202","151.1","215.04","704","60.03","41"
"08/24/12 12:15:57","175.932","152.0","217.46","701","60.03","41"
"08/24/12 12:20:58","175.9435","152.6","217.35","705","60.03","42"
"08/24/12 12:25:58","175.9552","151.5","216.87","701","60.0","42"
"08/24/12 12:30:58","175.9667","154.4","215.07","715","60.0","42"
"08/24/12 12:35:57","175.9789","163.9","217.43","749","60.0","42"
"08/24/12 12:40:57","175.9907","151.6","215.79","701","60.0","41"
"08/24/12 12:45:59","176.0026","152.6","216.85","705","60.0","41"
"08/24/12 12:50:58","176.0144","152.5","216.97","704","60.0","41"
"08/24/12 12:55:58","176.0264","152.2","216.53","703","60.0","41"
"08/24/12 13:00:58","176.0381","150.8","216.32","699","60.03","42"
"08/24/12 13:05:58","176.0499","151.0","216.31","702","60.03","42"
"08/24/12 13:10:58","176.0613","153.0","216.48","706","60.03","43"
"08/24/12 13:15:58","176.0729","148.8","216.71","691","60.0","43"
"08/24/12 13:20:57","176.0844","151.4","216.68","700","60.03","44"
"08/24/12 13:25:59","176.0941","46.2","213.62","363","60.03","44"
"08/24/12 13:30:58","176.1027","40.9","214.5","393","60.03","45"
"08/24/12 13:35:58","176.106","52.8","214.9","295","60.03","43"
"08/24/12 13:40:58","176.1099","44.2","214.13","157","60.03","43"
"08/24/12 13:45:59","176.1133","51.2","213.78","187","60.0","42"
"08/24/12 13:50:58","176.1207","94.5","215.5","458","60.03","42"
"08/24/12 13:55:57","176.1319","160.5","217.56","739","60.03","43"
"08/24/12 14:00:58","176.1401","29.9","213.62","142","60.03","43"
"08/24/12 14:05:58","176.1431","39.8","213.24","151","60.03","42"
"08/24/12 14:10:58","176.1463","0.0","224.34","0","60.03","41"
"08/24/12 14:15:57","176.1467","126.0","218.41","588","60.0","40"
"08/24/12 14:20:59","176.1551","73.2","215.99","363","60.03","40"
"08/24/12 14:25:58","176.1594","50.2","215.65","162","60.03","40"
"08/24/12 14:30:57","176.1647","121.6","217.81","570","60.0","40"
"08/24/12 14:35:57","176.1733","82.7","216.54","406","60.03","40"
"08/24/12 14:40:59","176.1821","98.5","216.07","476","60.03","41"
"08/24/12 14:45:59","176.1931","134.8","216.83","629","60.0","43"
"08/24/12 14:50:57","176.203","125.0","216.68","588","60.03","43"
"08/24/12 14:55:58","176.2126","121.2","216.81","573","60.03","45"
"08/24/12 15:00:58","176.2223","122.3","217.16","572","60.0","45"
"08/24/12 15:05:59","176.2311","62.8","215.88","322","60.0","46"
"08/24/12 15:10:59","176.239","103.6","216.72","495","60.03","46"
"08/24/12 15:15:59","176.2477","118.0","216.68","557","60.0","47"
"08/24/12 15:20:57","176.2567","114.3","216.27","543","60.0","47"
"08/24/12 15:25:58","176.2654","110.1","216.19","525","60.03","47"
"08/24/12 15:30:57","176.2738","108.0","215.38","518","60.03","48"
"08/24/12 15:35:58","176.2817","98.4","216.03","475","60.03","48"
"08/24/12 15:40:58","176.2904","111.8","215.34","531","60.03","48"
"08/24/12 15:45:58","176.2965","67.5","214.61","342","60.03","47"
"08/24/12 15:50:58","176.302","70.3","214.66","351","60.03","46"
"08/24/12 15:55:58","176.3092","96.1","215.34","461","60.03","46"
"08/24/12 16:00:57","176.3173","110.0","215.64","528","60.03","46"
"08/24/12 16:05:58","176.3256","100.7","216.69","478","60.03","46"
"08/24/12 16:10:58","176.3309","96.0","216.32","465","60.0","46"
"08/24/12 16:15:59","176.3375","88.2","215.93","431","60.03","45"
"08/24/12 16:20:58","176.3441","82.7","215.59","405","60.03","44"
"08/24/12 16:25:59","176.3504","78.8","215.42","390","60.0","44"
"08/24/12 16:30:57","176.3564","73.4","215.6","365","60.03","43"
"08/24/12 16:35:59","176.3616","71.2","214.79","360","60.03","43"
"08/24/12 16:40:58","176.367","68.0","214.77","343","60.03","42"
"08/24/12 16:45:58","176.3723","65.9","215.26","335","60.03","41"
"08/24/12 16:50:57","176.3772","62.9","214.32","324","60.03","41"
"08/24/12 16:55:59","176.3819","37.8","214.34","206","60.03","40"
"08/24/12 17:00:58","176.386","70.0","215.29","171","60.07","40"
"08/24/12 17:05:58","176.3901","42.0","214.81","385","60.03","40"
"08/24/12 17:10:57","176.3941","53.4","215.52","378","60.03","39"
"08/24/12 17:15:59","176.3979","39.9","214.55","169","60.03","39"
"08/24/12 17:20:57","176.4013","49.4","216.02","369","60.03","38"
"08/24/12 17:25:59","176.4046","45.4","214.52","314","60.03","38"
"08/24/12 17:30:59","176.4074","33.0","214.03","151","60.07","38"
"08/24/12 17:35:58","176.4101","37.4","213.87","123","60.03","38"
"08/24/12 17:40:59","176.4125","27.6","213.74","197","60.0","37"
"08/24/12 17:45:59","176.4147","30.1","214.76","323","60.07","37"
"08/24/12 17:50:59","176.4166","23.9","213.78","23","60.03","36"
"08/24/12 17:55:58","176.4184","13.3","213.04","17","60.03","36"
"08/24/12 18:00:58","176.4198","26.6","213.0","254","60.03","36"
"08/24/12 18:05:59","176.4211","21.8","213.01","65","60.03","35"
"08/24/12 18:10:58","176.4221","16.2","212.75","202","60.07","35"
"08/24/12 18:15:58","176.423","12.9","212.84","19","60.0","34"
"08/24/12 18:20:58","176.4238","0.0","213.13","0","60.03","34"
"08/24/12 18:25:58","176.4245","13.2","213.59","98","60.07","33"
"08/24/12 18:30:59","176.425","0.0","213.35","0","60.03","33"
"08/24/12 18:35:59","176.4254","0.0","213.52","0","60.0","33"
"08/24/12 18:40:59","176.4257","0.0","213.47","0","60.03","32"
"08/24/12 18:45:59","176.426","12.7","213.13","30","60.03","32"
"08/25/12 06:50:59","176.4262","0.0","213.99","0","60.03","23"
"08/25/12 06:55:58","176.4267","14.0","214.12","0","60.0","23"
"08/25/12 07:00:58","176.4273","13.8","213.16","11","60.0","23"
"08/25/12 07:05:59","176.428","13.0","213.78","17","60.07","23"
"08/25/12 07:10:58","176.429","16.4","213.5","99","60.03","24"
"08/25/12 07:15:59","176.4301","15.9","213.76","35","60.0","24"
"08/25/12 07:20:58","176.4314","20.4","212.52","17","60.0","25"
"08/25/12 07:25:59","176.433","30.8","214.46","82","60.03","25"
"08/25/12 07:30:59","176.4348","21.4","215.56","45","60.03","25"
"08/25/12 07:35:59","176.437","25.0","215.57","137","60.03","26"
"08/25/12 07:40:59","176.4393","27.5","214.88","79","60.0","26"
"08/25/12 07:45:58","176.4419","36.7","214.77","90","60.03","27"
"08/25/12 07:50:58","176.4448","40.9","214.8","301","60.03","27"
"08/25/12 07:55:58","176.448","39.6","214.42","196","60.03","27"
"08/25/12 08:00:59","176.4513","49.6","214.83","228","60.03","28"
"08/25/12 08:05:59","176.4549","44.8","213.38","376","60.0","29"
"08/25/12 08:10:59","176.4589","57.1","213.79","258","59.96","29"
"08/25/12 08:15:57","176.4628","58.1","215.64","121","60.0","29"
"08/25/12 08:20:59","176.4668","44.3","215.76","166","60.03","30"
"08/25/12 08:25:59","176.4709","63.4","214.78","326","60.0","31"
"08/25/12 08:30:57","176.4761","74.8","215.66","373","60.0","31"
"08/25/12 08:35:59","176.4811","75.6","215.3","375","60.0","32"
"08/25/12 08:40:58","176.4844","35.3","213.5","203","60.03","32"
"08/25/12 08:45:58","176.4877","35.5","214.69","97","60.03","31"
"08/25/12 08:50:58","176.4904","27.7","213.47","171","60.03","31"
"08/25/12 08:55:58","176.4929","55.9","214.29","382","60.03","31"
"08/25/12 09:00:58","176.4955","30.9","214.16","133","60.03","30"
"08/25/12 09:05:59","176.4975","31.7","212.89","186","60.0","30"
"08/25/12 09:10:58","176.4997","26.4","212.54","25","60.0","30"
"08/25/12 09:15:59","176.5019","30.8","213.68","67","60.07","30"
"08/25/12 09:20:59","176.504","33.4","212.26","74","60.03","29"
"08/25/12 09:25:59","176.5064","29.0","212.32","223","60.0","30"
"08/25/12 09:30:58","176.5093","47.4","213.92","196","60.03","30"
"08/25/12 09:35:59","176.5128","45.4","214.53","397","60.0","30"
"08/25/12 09:40:58","176.5181","54.4","213.49","223","60.0","31"
"08/25/12 09:45:58","176.5241","105.0","215.54","507","60.03","31"
"08/25/12 09:50:58","176.5315","98.5","214.51","477","60.03","32"
"08/25/12 09:55:59","176.5392","115.8","216.08","548","60.0","33"
"08/25/12 10:00:58","176.5486","127.8","217.16","596","60.0","34"
"08/25/12 10:05:58","176.5585","124.8","216.77","585","60.0","35"
"08/25/12 10:10:58","176.5681","121.6","216.25","572","60.0","36"
"08/25/12 10:15:59","176.5776","124.0","215.97","584","60.03","37"
"08/25/12 10:20:59","176.5873","125.7","216.42","590","60.0","38"
"08/25/12 10:25:59","176.597","126.2","216.07","594","60.07","38"
"08/25/12 10:30:58","176.607","130.3","215.65","611","60.03","38"
"08/25/12 10:35:59","176.6173","131.3","216.26","618","60.0","38"
"08/25/12 10:40:59","176.6277","134.1","216.09","628","60.03","39"
"08/25/12 10:45:58","176.6382","137.0","217.35","637","60.0","39"
"08/25/12 10:50:59","176.6488","134.5","216.27","623","60.0","40"
"08/25/12 10:55:59","176.6596","141.7","216.07","659","60.03","40"
"08/25/12 11:00:58","176.6706","136.8","216.36","637","60.0","41"
"08/25/12 11:05:59","176.6813","131.4","215.14","620","60.0","41"
"08/25/12 11:10:59","176.6921","151.6","216.89","703","60.03","42"
"08/25/12 11:15:58","176.702","152.1","216.72","702","60.03","41"
"08/25/12 11:20:58","176.7134","117.8","215.69","559","60.0","41"
"08/25/12 11:25:59","176.7242","147.9","216.25","688","60.0","42"
"08/25/12 11:30:59","176.7358","148.6","216.53","686","60.0","42"
"08/25/12 11:35:59","176.7472","145.6","217.67","672","60.0","42"
"08/25/12 11:40:59","176.7588","143.9","217.16","662","60.03","42"
"08/25/12 11:45:58","176.7702","147.5","217.74","680","60.0","42"
"08/25/12 11:50:58","176.7817","148.3","217.36","686","60.03","43"
"08/25/12 11:55:59","176.792","154.6","216.41","715","60.03","42"
"08/25/12 12:00:59","176.8014","126.3","215.5","598","60.07","42"
"08/25/12 12:05:59","176.8121","135.4","215.4","631","60.0","42"
"08/25/12 12:10:58","176.8215","116.3","215.43","553","60.07","41"
"08/25/12 12:15:58","176.8329","157.2","215.92","727","60.03","41"
"08/25/12 12:20:58","176.8447","148.1","214.83","689","60.0","42"
"08/25/12 12:25:59","176.8561","148.0","214.84","689","60.0","42"
"08/25/12 12:30:59","176.8677","148.1","215.38","690","60.03","43"
"08/25/12 12:35:58","176.8794","139.4","215.91","652","60.03","43"
"08/25/12 12:40:59","176.8881","153.8","215.8","712","60.03","43"
"08/25/12 12:45:59","176.9001","153.9","215.72","718","60.0","44"
"08/25/12 12:50:59","176.9119","142.4","215.66","666","60.0","45"
"08/25/12 12:55:58","176.9235","150.9","215.79","701","60.03","45"
"08/25/12 13:00:59","176.935","141.3","216.07","656","60.03","45"
"08/25/12 13:05:59","176.9465","154.1","215.7","716","60.03","45"
"08/25/12 13:15:58","176.9703","147.5","215.44","686","60.0","45"
"08/25/12 13:20:59","176.9807","115.1","215.16","549","60.03","44"
"08/25/12 13:25:58","176.9903","130.9","216.02","614","60.03","44"
"08/25/12 13:30:59","177.0024","155.2","216.86","719","60.03","45"
"08/25/12 13:35:59","177.0141","154.3","217.15","709","60.0","44"
"08/25/12 13:40:59","177.0257","142.3","216.46","662","60.0","44"
"08/25/12 13:45:59","177.0371","151.3","216.17","701","60.0","44"
"08/25/12 13:50:59","177.0489","150.7","216.52","696","60.03","44"
"08/25/12 13:55:59","177.0608","156.0","216.85","719","60.03","44"
"08/25/12 14:00:59","177.0705","109.5","214.73","527","60.03","43"
"08/25/12 14:05:59","177.0807","127.8","215.91","606","60.03","43"
"08/25/12 14:10:59","177.0904","117.5","215.47","555","60.03","43"
"08/25/12 14:15:58","177.0988","111.2","215.31","528","60.03","43"
"08/25/12 14:20:58","177.1074","106.3","215.28","512","60.0","42"
"08/25/12 14:25:59","177.1147","92.6","215.3","449","60.03","42"
"08/25/12 14:30:59","177.1226","93.5","216.03","452","60.07","42"
"08/25/12 14:35:59","177.1302","114.2","216.23","543","60.03","41"
"08/25/12 14:40:59","177.1395","120.2","215.89","570","60.0","41"
"08/25/12 14:45:59","177.1489","115.4","216.66","545","60.0","42"
"08/25/12 14:50:59","177.1583","105.4","216.12","505","60.03","42"
"08/25/12 14:55:58","177.1636","43.0","214.4","185","60.0","41"
"08/25/12 15:00:59","177.1667","35.0","214.49","145","60.03","40"
"08/25/12 15:05:58","177.1721","101.9","215.99","484","60.0","40"
"08/25/12 15:10:59","177.1788","74.6","214.99","369","60.03","40"
"08/25/12 15:15:58","177.1863","98.3","215.37","477","60.07","41"
"08/25/12 15:20:59","177.1918","35.5","212.83","250","60.03","41"
"08/25/12 15:25:59","177.1964","72.6","214.07","366","60.0","40"
"08/25/12 15:30:58","177.2033","95.3","215.15","462","60.03","41"
"08/25/12 15:35:59","177.2099","68.0","214.3","345","60.0","41"
"08/25/12 15:40:59","177.2154","94.6","214.5","460","60.03","40"
"08/25/12 15:45:58","177.2218","104.0","213.91","503","60.0","41"
"08/25/12 15:50:59","177.2295","88.8","213.96","434","60.0","42"
"08/25/12 15:56:00","177.2369","89.7","213.39","445","60.03","42"
"08/25/12 16:00:59","177.2424","49.5","213.83","149","60.03","42"
"08/25/12 16:05:58","177.2468","56.5","214.24","350","60.03","42"
"08/25/12 16:11:00","177.2519","74.3","214.95","370","60.0","42"
"08/25/12 16:15:58","177.2568","62.7","212.51","371","60.03","42"
"08/25/12 16:20:59","177.2622","62.4","213.2","323","60.03","42"
"08/25/12 16:25:59","177.2667","47.7","214.06","288","60.03","41"
"08/25/12 16:30:58","177.2707","42.6","213.53","413","60.03","41"
"08/25/12 16:35:59","177.2745","34.6","212.45","194","60.03","41"
"08/25/12 16:40:59","177.2774","36.3","212.97","92","60.0","41"
"08/25/12 16:45:59","177.281","54.1","213.97","84","60.03","40"
"08/25/12 16:50:58","177.2843","40.5","213.68","301","60.03","40"
"08/25/12 16:55:58","177.2868","27.3","213.6","152","60.03","40"
"08/25/12 17:00:58","177.2893","29.4","213.55","252","60.0","40"
"08/25/12 17:05:58","177.2919","35.1","213.82","263","60.0","39"
"08/25/12 17:10:58","177.2943","26.2","213.45","103","60.03","39"
"08/25/12 17:15:59","177.2965","32.4","214.28","64","60.03","39"
"08/25/12 17:21:00","177.2986","35.9","214.72","144","60.0","39"
"08/25/12 17:25:59","177.3004","29.6","213.7","269","60.03","39"
"08/25/12 17:30:58","177.302","25.1","213.68","53","60.03","38"
"08/25/12 17:35:59","177.3034","15.8","214.44","15","60.03","38"
"08/25/12 17:41:00","177.3046","12.5","212.73","129","60.03","38"
"08/25/12 17:45:59","177.3057","16.7","212.61","45","60.0","37"
"08/25/12 17:50:59","177.3067","12.3","213.12","52","60.03","37"
"08/25/12 17:55:59","177.3076","11.7","213.34","7","60.03","36"
"08/25/12 18:00:59","177.3086","12.8","212.79","59","60.03","36"
"08/25/12 18:05:59","177.3095","11.2","213.42","6","60.0","36"
"08/25/12 18:10:59","177.3105","13.1","212.81","159","60.0","35"
"08/25/12 18:15:59","177.3113","12.0","212.72","16","60.0","35"
"08/25/12 18:20:58","177.312","12.3","213.8","107","60.03","35"
"08/25/12 18:25:58","177.3127","12.5","213.63","18","60.03","34"
"08/25/12 18:30:59","177.3132","14.0","213.33","1","60.0","34"
"08/25/12 18:35:59","177.3137","10.1","213.4","82","60.03","33"
"08/25/12 18:40:59","177.3141","0.0","213.44","0","60.03","33"
"08/26/12 07:30:59","177.3152","0.0","213.3","0","60.0","20"
"08/26/12 07:35:59","177.3156","0.0","213.95","0","60.03","21"
"08/26/12 07:41:00","177.3162","13.0","213.35","1","60.03","22"
"08/26/12 07:45:58","177.3166","0.0","213.35","0","60.03","22"
"08/26/12 07:50:59","177.317","0.0","213.86","0","60.03","22"
"08/26/12 07:55:59","177.3172","0.0","212.54","0","60.03","23"
"08/26/12 08:00:59","177.3175","0.0","213.53","0","60.07","23"
"08/26/12 08:05:58","177.3182","12.4","214.2","202","60.0","23"
"08/26/12 08:10:59","177.3192","14.9","213.19","3","60.03","23"
"08/26/12 08:36:00","177.321","13.6","213.83","21","60.03","24"
"08/26/12 08:40:58","177.3215","15.0","213.48","4","60.03","24"
"08/26/12 08:45:59","177.3222","12.5","213.8","3","60.03","24"
"08/26/12 08:51:00","177.3231","14.1","215.04","0","60.03","24"
"08/26/12 08:55:59","177.3238","2.1","212.59","148","60.0","25"
"08/26/12 09:00:59","177.3242","7.4","213.62","0","60.0","25"
"08/26/12 09:06:00","177.3247","12.7","213.99","91","60.03","25"
"08/26/12 09:10:59","177.3254","13.3","214.07","182","60.0","25"
"08/26/12 09:16:00","177.3264","16.4","213.88","92","60.03","25"
"08/26/12 09:21:00","177.3282","21.0","214.5","228","60.03","25"
"08/26/12 09:25:59","177.3301","17.5","214.42","192","60.0","25"
"08/26/12 09:30:59","177.3314","12.6","213.52","83","60.03","26"
"08/26/12 09:35:59","177.3327","12.1","213.7","235","60.0","26"
"08/26/12 09:40:58","177.3339","20.8","214.23","26","60.03","26"
"08/26/12 09:46:00","177.3359","25.5","215.13","180","60.0","26"
"08/26/12 09:51:00","177.3386","37.3","215.43","290","60.0","26"
"08/26/12 09:56:00","177.3412","13.9","214.61","17","60.03","26"
"08/26/12 10:00:59","177.3432","30.4","214.93","122","60.0","26"
"08/26/12 10:06:00","177.345","27.9","214.65","164","60.0","26"
"08/26/12 10:10:59","177.3467","17.0","213.91","226","60.03","26"
"08/26/12 10:15:59","177.3489","28.2","213.98","171","60.0","26"
"08/26/12 10:21:00","177.3509","14.7","213.66","13","60.03","27"
"08/26/12 10:26:00","177.3519","10.9","214.17","7","60.0","27"
"08/26/12 10:30:59","177.3529","0.0","214.48","181","60.03","26"
"08/26/12 10:35:59","177.3536","15.5","214.3","6","60.0","26"
"08/26/12 10:41:00","177.3543","12.6","214.56","1","60.03","26"
"08/26/12 10:45:59","177.3551","11.7","214.85","80","60.03","26"
"08/26/12 10:50:59","177.3559","15.5","214.47","2","60.0","26"
"08/26/12 10:55:59","177.3564","0.0","214.19","0","60.03","26"
"08/26/12 11:31:00","177.3567","0.0","213.87","0","60.0","23"
"08/26/12 11:36:00","177.3572","14.2","213.26","100","59.96","23"
"08/26/12 11:40:59","177.3585","12.3","212.83","14","60.0","24"
"08/26/12 11:46:00","177.3608","57.3","214.59","100","60.0","24"
"08/26/12 11:51:00","177.3644","51.8","214.91","367","60.0","25"
"08/26/12 11:55:59","177.3695","62.1","215.25","316","60.03","25"
"08/26/12 12:00:59","177.3738","47.7","214.67","356","60.0","26"
"08/26/12 12:06:00","177.3791","154.1","217.49","711","60.0","27"
"08/26/12 12:11:00","177.3844","53.7","214.19","330","60.03","28"
"08/26/12 12:15:59","177.3875","34.0","214.16","86","60.03","28"
"08/26/12 12:21:00","177.3913","45.9","214.48","304","60.0","28"
"08/26/12 12:26:00","177.3961","67.4","214.91","342","60.03","28"
"08/26/12 12:31:00","177.4009","46.9","214.57","92","60.03","28"
"08/26/12 12:36:00","177.4049","62.5","214.45","292","60.03","28"
"08/26/12 12:40:59","177.409","66.1","213.77","85","60.0","29"
"08/26/12 12:45:59","177.4131","37.4","213.28","337","60.03","29"
"08/26/12 12:50:59","177.4167","51.7","214.26","398","60.03","28"
"08/26/12 12:56:00","177.4203","46.6","214.4","190","60.03","28"
"08/26/12 13:01:00","177.4234","36.4","214.06","250","60.0","28"
"08/26/12 13:05:59","177.4267","45.1","214.87","399","60.03","29"
"08/26/12 13:10:59","177.4319","162.5","217.79","749","60.03","29"
"08/26/12 13:16:00","177.4439","163.7","217.06","755","60.0","32"
"08/26/12 13:20:59","177.4568","141.1","217.54","648","60.0","33"
"08/26/12 13:26:00","177.4625","102.3","215.63","494","60.03","32"
"08/26/12 13:30:59","177.4687","41.6","214.06","192","60.03","32"
"08/26/12 13:36:00","177.4715","35.8","214.34","159","60.03","32"
"08/26/12 13:41:00","177.4767","36.3","214.89","140","60.03","32"
"08/26/12 13:46:01","177.4861","163.3","217.24","748","60.0","34"
"08/26/12 13:50:59","177.4925","145.2","216.94","671","60.0","34"
"08/26/12 13:56:00","177.4977","69.2","214.68","360","60.03","35"
"08/26/12 14:01:00","177.5042","61.9","215.69","316","60.03","35"
"08/26/12 14:06:00","177.5087","71.6","215.09","356","60.03","34"
"08/26/12 14:10:59","177.5165","158.5","217.79","724","60.03","35"
"08/26/12 14:15:59","177.5278","170.2","218.21","775","60.0","36"
"08/26/12 14:20:59","177.5378","66.1","215.45","335","60.03","36"
"08/26/12 14:26:00","177.5443","60.0","214.75","338","60.0","36"
"08/26/12 14:31:00","177.5508","175.7","217.8","800","60.03","36"
"08/26/12 14:35:59","177.5611","157.5","217.14","727","60.0","37"
"08/26/12 14:40:59","177.5726","87.9","215.86","427","60.03","38"
"08/26/12 14:46:00","177.584","139.0","216.74","646","60.0","38"
"08/26/12 14:50:59","177.5944","131.3","216.94","619","60.0","39"
"08/26/12 14:55:59","177.6045","128.7","215.62","605","60.0","39"
"08/26/12 15:00:59","177.6144","125.6","216.83","587","60.03","39"
"08/26/12 15:05:59","177.6242","125.4","216.41","589","60.0","38"
"08/26/12 15:10:59","177.634","124.7","216.35","587","60.0","39"
"08/26/12 15:15:59","177.6435","120.1","215.88","570","60.0","39"
"08/26/12 15:21:00","177.6531","118.2","216.29","559","60.03","39"
"08/26/12 15:26:00","177.6622","119.1","216.47","563","60.0","39"
"08/26/12 15:31:00","177.6714","119.4","216.07","566","60.03","38"
"08/26/12 15:36:00","177.6805","115.7","215.83","550","60.03","38"
"08/26/12 15:40:59","177.6893","111.9","215.02","530","60.03","38"
"08/26/12 15:46:00","177.6979","109.6","215.57","523","60.0","38"
"08/26/12 15:50:59","177.7063","106.0","215.59","507","60.03","38"
"08/26/12 15:55:59","177.7144","103.2","215.54","490","60.0","38"
"08/26/12 16:01:00","177.7224","101.2","216.11","490","60.03","38"
"08/26/12 16:05:59","177.7301","98.5","215.88","470","60.0","38"
"08/26/12 16:10:59","177.7377","94.5","215.59","459","60.0","37"
"08/26/12 16:15:59","177.745","91.3","214.69","448","60.0","37"
"08/26/12 16:21:00","177.752","88.7","214.29","433","60.03","37"
