"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/26/12 16:26:00","177.7587","85.8","214.84","421","60.0","37"
"08/26/12 16:30:59","177.7652","82.6","214.91","407","60.03","36"
"08/26/12 16:35:59","177.7715","79.2","214.24","391","60.03","36"
"08/26/12 16:40:59","177.7776","76.2","214.85","376","60.0","36"
"08/26/12 16:45:59","177.7833","72.5","215.46","363","60.03","35"
"08/26/12 16:51:00","177.7889","69.5","215.84","349","60.03","35"
"08/26/12 16:56:00","177.7941","65.4","213.93","336","60.03","35"
"08/26/12 17:01:01","177.7991","61.5","214.47","317","60.03","35"
"08/26/12 17:05:59","177.8031","45.5","215.14","275","60.03","35"
"08/26/12 17:10:59","177.8071","40.8","214.51","113","60.0","35"
"08/26/12 17:16:00","177.8111","43.8","214.61","78","60.07","35"
"08/26/12 17:20:59","177.8149","41.6","214.17","189","60.03","35"
"08/26/12 17:25:59","177.8183","35.9","213.75","155","60.0","34"
"08/26/12 17:30:59","177.8214","44.1","213.74","112","60.03","34"
"08/26/12 17:36:00","177.8242","29.8","214.65","288","60.03","33"
"08/26/12 17:41:00","177.8268","35.4","214.83","88","60.03","33"
"08/26/12 17:46:00","177.8291","29.7","215.43","163","60.03","33"
"08/26/12 17:50:59","177.8311","18.3","214.95","18","60.0","33"
"08/26/12 17:56:00","177.8328","15.0","214.65","19","60.03","33"
"08/26/12 18:01:00","177.8343","17.6","214.39","145","60.03","33"
"08/26/12 18:06:00","177.8356","13.1","214.54","42","60.03","32"
"08/26/12 18:10:59","177.8366","14.9","214.37","119","60.03","32"
"08/26/12 18:15:59","177.8374","11.2","214.75","4","60.03","32"
"08/26/12 18:21:00","177.838","13.7","214.47","3","60.0","32"
"08/26/12 18:25:59","177.8386","0.0","213.91","0","60.0","32"
"08/26/12 18:31:00","177.839","0.0","214.31","0","60.03","32"
"08/27/12 06:46:02","177.8394","0.0","214.95","0","60.03","17"
"08/27/12 06:50:59","177.8398","0.0","214.25","13","60.07","18"
"08/27/12 06:56:00","177.8405","12.2","213.56","1","60.07","18"
"08/27/12 07:01:00","177.8413","15.8","214.18","7","60.03","18"
"08/27/12 07:05:59","177.8424","14.2","212.82","91","60.03","19"
"08/27/12 07:11:00","177.8437","14.6","214.04","24","60.07","19"
"08/27/12 07:16:01","177.8457","27.9","214.82","210","60.0","20"
"08/27/12 07:21:01","177.8485","42.1","214.68","156","60.03","20"
"08/27/12 07:26:01","177.8505","12.5","213.39","14","60.0","21"
"08/27/12 07:31:01","177.8514","13.0","214.79","28","60.03","21"
"08/27/12 07:36:00","177.8524","10.9","212.69","75","60.03","22"
"08/27/12 07:40:59","177.8536","16.9","213.67","9","60.03","22"
"08/27/12 07:46:00","177.8552","20.5","214.02","132","60.03","22"
"08/27/12 07:51:00","177.857","22.6","213.95","19","60.0","22"
"08/27/12 07:56:00","177.8589","34.6","213.7","206","60.03","23"
"08/27/12 08:00:59","177.861","31.1","214.02","143","60.03","23"
"08/27/12 08:06:00","177.8634","65.1","214.79","332","60.0","23"
"08/27/12 08:11:00","177.8663","34.6","215.98","200","60.0","24"
"08/27/12 08:16:01","177.8692","21.6","215.54","283","60.03","24"
"08/27/12 08:21:00","177.8733","73.2","215.77","365","60.0","24"
"08/27/12 08:26:00","177.879","73.1","216.58","364","60.03","25"
"08/27/12 08:31:00","177.8847","76.4","216.87","374","60.03","26"
"08/27/12 08:35:59","177.8907","79.3","215.71","391","60.03","26"
"08/27/12 08:41:00","177.897","82.6","216.25","404","60.0","27"
"08/27/12 08:45:59","177.9036","86.2","216.3","420","60.0","27"
"08/27/12 08:51:00","177.9104","89.2","216.87","435","60.03","27"
"08/27/12 08:55:59","177.9174","91.6","216.16","444","60.0","28"
"08/27/12 09:01:00","177.9247","95.0","216.69","461","60.03","28"
"08/27/12 09:11:01","177.9401","102.1","216.75","485","60.0","29"
"08/27/12 09:16:00","177.9482","109.2","215.98","521","60.03","30"
"08/27/12 09:20:59","177.9563","121.4","217.18","570","60.03","30"
"08/27/12 09:26:01","177.9656","117.9","217.47","553","60.0","31"
"08/27/12 09:31:00","177.9745","115.5","214.75","550","60.03","31"
"08/27/12 09:35:59","177.9836","116.7","215.38","551","60.03","32"
"08/27/12 09:41:00","177.9926","120.7","216.48","570","60.03","32"
"08/27/12 09:46:00","178.0021","124.1","215.88","583","60.0","33"
"08/27/12 09:51:00","178.0104","136.0","216.46","635","60.03","33"
"08/27/12 09:56:00","178.0189","135.7","215.88","633","60.03","33"
"08/27/12 10:00:59","178.0293","75.6","215.28","415","60.03","33"
"08/27/12 10:06:01","178.0378","139.5","216.26","648","60.0","33"
"08/27/12 10:11:01","178.0489","150.1","216.93","694","60.0","34"
"08/27/12 10:15:59","178.0561","112.3","217.21","533","60.03","33"
"08/27/12 10:21:00","178.0668","165.3","217.88","754","60.0","33"
"08/27/12 10:26:00","178.0733","32.5","214.75","86","60.03","32"
"08/27/12 10:30:59","178.0795","156.1","218.04","717","60.0","32"
"08/27/12 10:36:01","178.0909","167.5","218.49","761","60.0","33"
"08/27/12 10:40:59","178.097","20.9","214.67","171","60.0","32"
"08/27/12 10:46:00","178.104","63.9","214.59","316","60.03","32"
"08/27/12 10:51:01","178.1121","68.3","215.33","295","60.03","32"
"08/27/12 10:56:01","178.1244","168.0","218.62","762","60.03","33"
"08/27/12 11:01:00","178.1364","162.6","217.68","746","60.03","34"
"08/27/12 11:05:59","178.1473","66.6","216.02","337","60.0","34"
"08/27/12 11:11:00","178.158","31.5","215.09","184","60.03","35"
"08/27/12 11:16:00","178.1667","178.1","219.07","805","60.0","36"
"08/27/12 11:21:00","178.1751","38.5","215.02","124","60.0","35"
"08/27/12 11:26:00","178.1845","178.1","218.35","807","60.03","36"
"08/27/12 11:31:00","178.1948","175.6","217.97","798","60.03","36"
"08/27/12 11:36:01","178.2057","182.3","216.71","832","60.03","36"
"08/27/12 11:40:59","178.2172","40.8","214.62","269","60.03","36"
"08/27/12 11:46:00","178.2263","180.0","216.93","823","60.0","37"
"08/27/12 11:51:00","178.234","43.9","214.6","281","60.0","36"
"08/27/12 11:55:59","178.2453","169.6","217.67","773","60.03","37"
"08/27/12 12:01:00","178.2587","175.7","218.06","799","60.03","37"
"08/27/12 12:05:59","178.27","182.5","218.47","828","60.03","38"
"08/27/12 12:11:01","178.2813","179.7","218.51","808","60.0","38"
"08/27/12 12:16:01","178.2941","170.2","217.92","780","60.0","38"
"08/27/12 12:21:00","178.3061","40.7","214.31","82","60.03","38"
"08/27/12 12:25:59","178.3155","173.2","217.78","788","60.03","38"
"08/27/12 12:30:59","178.3292","177.8","217.52","809","60.0","39"
"08/27/12 12:36:00","178.3428","178.1","217.36","813","60.0","40"
"08/27/12 12:41:01","178.3525","178.9","217.99","817","60.03","39"
"08/27/12 12:45:59","178.3639","177.4","218.65","805","60.03","39"
"08/27/12 12:51:00","178.3775","183.9","219.21","827","60.0","40"
"08/27/12 12:56:00","178.3873","182.7","219.24","823","60.03","39"
"08/27/12 13:01:01","178.3993","181.2","218.56","821","60.03","39"
"08/27/12 13:06:01","178.411","75.8","216.2","380","60.03","39"
"08/27/12 13:10:59","178.4198","38.1","215.9","211","60.03","39"
"08/27/12 13:16:00","178.4327","177.0","217.62","803","60.0","39"
"08/27/12 13:21:01","178.4327","166.9","218.37","766","60.0","40"
"08/27/12 13:25:59","178.4446","47.8","213.12","102","60.0","39"
"08/27/12 13:31:00","178.4531","44.8","214.19","188","60.03","38"
"08/27/12 13:36:01","178.4635","37.7","214.38","141","60.03","38"
"08/27/12 13:41:00","178.4705","177.1","217.35","806","60.03","37"
"08/27/12 13:46:00","178.4808","174.3","216.89","799","60.0","37"
"08/27/12 13:50:59","178.4871","111.7","216.51","535","60.0","35"
"08/27/12 13:56:00","178.4989","167.6","217.15","766","60.0","36"
"08/27/12 14:01:00","178.5095","168.4","216.97","771","60.03","36"
"08/27/12 14:06:01","178.5187","162.4","217.47","749","60.03","35"
"08/27/12 14:11:01","178.5267","31.5","215.0","28","60.03","34"
"08/27/12 14:15:59","178.5384","159.1","217.65","728","60.0","35"
"08/27/12 14:21:00","178.5503","153.2","217.85","709","60.03","36"
"08/27/12 14:26:00","178.5601","152.1","217.02","703","60.0","36"
"08/27/12 14:30:59","178.5713","163.5","218.12","746","60.03","36"
"08/27/12 14:36:00","178.582","151.6","217.74","699","60.03","37"
"08/27/12 14:41:00","178.5934","146.1","216.36","675","60.0","36"
"08/27/12 14:46:01","178.6042","146.3","216.8","680","60.03","37"
"08/27/12 14:50:59","178.6148","149.1","215.71","695","60.0","37"
"08/27/12 14:56:00","178.6246","134.9","216.81","629","60.0","37"
"08/27/12 15:01:00","178.6349","129.8","216.45","606","60.03","37"
"08/27/12 15:06:01","178.6449","125.8","216.0","595","60.03","38"
"08/27/12 15:11:00","178.6546","124.8","215.83","586","60.03","38"
"08/27/12 15:16:00","178.6643","122.8","215.71","581","60.0","38"
"08/27/12 15:21:00","178.6738","120.7","215.85","565","60.03","37"
"08/27/12 15:26:01","178.683","115.9","216.15","551","60.03","37"
"08/27/12 15:31:01","178.6918","116.2","215.68","546","60.03","37"
"08/27/12 15:36:01","178.7006","110.2","215.01","527","60.03","37"
"08/27/12 15:41:00","178.7091","108.8","215.7","521","60.03","37"
"08/27/12 15:46:00","178.7175","105.9","215.18","506","60.03","37"
"08/27/12 15:51:00","178.7256","103.4","215.25","499","60.0","37"
"08/27/12 15:56:01","178.7336","100.9","215.14","484","60.0","37"
"08/27/12 16:01:00","178.7414","97.8","215.07","476","60.0","36"
"08/27/12 16:05:59","178.7489","95.1","214.57","459","60.03","36"
"08/27/12 16:10:59","178.7562","91.8","215.88","447","60.0","36"
"08/27/12 16:15:59","178.7633","88.9","215.49","431","60.03","35"
"08/27/12 16:21:00","178.77","84.9","216.14","417","60.03","35"
"08/27/12 16:26:01","178.7765","82.1","214.91","405","60.0","35"
"08/27/12 16:31:00","178.7827","78.1","215.25","389","60.0","34"
"08/27/12 16:36:01","178.7887","75.5","214.61","372","60.03","34"
"08/27/12 16:41:00","178.7944","71.1","214.76","358","60.0","34"
"08/27/12 16:45:59","178.7998","68.6","214.96","349","60.03","34"
"08/27/12 16:51:00","178.805","65.4","214.55","332","60.03","33"
"08/27/12 16:56:01","178.81","62.2","214.43","317","60.03","33"
"08/27/12 17:00:59","178.8142","60.2","214.79","414","60.03","32"
"08/27/12 17:06:01","178.8183","48.5","215.52","372","60.0","32"
"08/27/12 17:11:00","178.8224","38.8","214.32","268","60.07","32"
"08/27/12 17:16:00","178.8262","52.8","214.41","268","60.0","32"
"08/27/12 17:21:01","178.8297","47.9","215.47","356","60.03","31"
"08/27/12 17:25:59","178.833","34.1","214.91","272","60.03","31"
"08/27/12 17:30:59","178.8359","31.4","213.95","83","60.03","31"
"08/27/12 17:36:00","178.8386","29.7","214.06","92","60.03","31"
"08/27/12 17:41:01","178.841","25.6","214.89","68","60.03","31"
"08/27/12 17:46:01","178.8431","37.0","215.05","206","60.03","31"
"08/27/12 17:50:59","178.845","31.5","215.03","289","60.07","30"
"08/27/12 17:56:00","178.8466","26.8","214.78","76","60.03","30"
"08/27/12 18:01:00","178.848","21.5","214.13","221","60.0","30"
"08/27/12 18:06:00","178.8492","11.6","214.66","4","60.0","29"
"08/27/12 18:11:01","178.8502","10.1","214.6","221","60.03","29"
"08/27/12 18:16:01","178.8511","0.0","213.4","0","60.03","29"
"08/27/12 18:21:01","178.8517","11.1","213.11","97","60.03","28"
"08/27/12 18:26:00","178.8522","13.9","212.02","54","60.07","28"
"08/27/12 18:30:59","178.8526","0.0","212.79","0","60.03","28"
"08/28/12 06:51:05","178.8532","11.6","214.39","107","60.03","14"
"08/28/12 06:56:00","178.854","19.1","214.66","16","60.0","15"
"08/28/12 07:01:00","178.8556","31.3","214.49","162","60.03","15"
"08/28/12 07:06:01","178.8573","31.6","214.5","268","60.03","17"
"08/28/12 07:11:01","178.8591","32.4","214.12","298","60.03","17"
"08/28/12 07:16:00","178.8607","14.5","214.31","234","60.03","18"
"08/28/12 07:21:00","178.8628","32.3","214.32","234","60.03","18"
"08/28/12 07:26:01","178.8647","30.6","213.7","223","60.03","19"
"08/28/12 07:31:01","178.866","33.1","213.65","185","60.03","19"
"08/28/12 07:36:00","178.8689","49.0","213.76","171","60.0","20"
"08/28/12 07:41:01","178.8722","27.6","213.63","274","60.03","20"
"08/28/12 07:46:01","178.8754","38.4","214.14","339","60.03","21"
"08/28/12 07:51:00","178.8773","57.6","214.92","420","60.03","21"
"08/28/12 07:56:00","178.8802","47.6","215.41","131","60.0","22"
"08/28/12 08:01:01","178.8823","26.6","214.44","228","60.03","22"
"08/28/12 08:06:00","178.8867","65.8","215.67","332","60.0","23"
"08/28/12 08:11:01","178.892","70.2","214.88","353","60.03","23"
"08/28/12 08:16:01","178.8973","75.2","214.48","376","60.0","24"
"08/28/12 08:21:01","178.8998","23.5","214.28","27","60.03","24"
"08/28/12 08:26:00","178.9018","59.1","215.01","112","60.03","24"
"08/28/12 08:31:01","178.906","34.4","214.88","263","60.03","25"
"08/28/12 08:36:00","178.9096","104.7","216.25","501","60.0","25"
"08/28/12 08:41:01","178.9131","34.1","214.64","340","60.03","25"
"08/28/12 08:46:00","178.9196","41.6","213.65","245","60.0","26"
"08/28/12 08:51:01","178.9236","48.2","213.69","147","60.03","27"
"08/28/12 08:56:01","178.9297","116.2","214.93","549","60.03","27"
"08/28/12 09:01:00","178.9368","49.0","214.0","321","60.0","28"
"08/28/12 09:06:00","178.9406","77.0","215.13","385","60.03","29"
"08/28/12 09:11:00","178.946","138.8","215.99","642","60.03","29"
"08/28/12 09:16:01","178.9542","148.6","216.76","686","60.0","30"
"08/28/12 09:21:00","178.9623","74.2","215.85","365","60.03","31"
"08/28/12 09:26:01","178.9702","134.9","215.92","633","60.0","32"
"08/28/12 09:31:01","178.9749","44.7","214.58","106","60.0","31"
"08/28/12 09:36:00","178.9797","72.6","214.54","367","60.03","31"
"08/28/12 09:41:00","178.9902","98.6","215.18","480","60.07","32"
"08/28/12 09:46:01","178.9994","90.7","214.06","444","60.0","32"
"08/28/12 09:51:01","179.0071","144.9","216.08","675","60.03","32"
"08/28/12 09:56:01","179.0176","136.0","215.04","639","60.03","33"
"08/28/12 10:01:01","179.0278","132.0","216.82","615","60.03","34"
"08/28/12 10:06:00","179.0381","133.6","216.67","625","60.03","34"
"08/28/12 10:11:00","179.0487","139.4","217.45","647","60.0","35"
"08/28/12 10:16:01","179.0549","144.7","217.89","669","60.0","35"
"08/28/12 10:21:01","179.0622","91.8","216.29","446","60.03","35"
"08/28/12 10:26:01","179.0698","67.5","215.73","342","60.0","34"
"08/28/12 10:31:01","179.0748","62.3","215.67","319","60.03","34"
"08/28/12 10:36:01","179.0796","61.0","216.2","314","60.0","34"
"08/28/12 10:41:01","179.0845","66.7","216.14","332","60.0","34"
"08/28/12 10:46:01","179.0898","71.0","215.78","357","60.0","33"
"08/28/12 10:51:00","179.0951","72.4","216.79","355","60.0","33"
"08/28/12 10:56:01","179.102","85.2","216.9","412","60.03","33"
"08/28/12 11:01:00","179.1095","101.9","217.58","489","60.0","33"
"08/28/12 11:06:02","179.1188","195.1","220.08","882","60.03","34"
"08/28/12 11:16:00","179.1381","112.1","217.7","526","60.03","36"
"08/28/12 11:21:01","179.143","43.1","215.48","179","60.03","35"
"08/28/12 11:26:02","179.1468","54.3","216.21","308","60.03","34"
"08/28/12 11:31:00","179.1506","41.8","215.49","313","60.03","34"
"08/28/12 11:36:00","179.1544","44.7","214.55","275","60.03","33"
"08/28/12 11:41:00","179.1585","73.6","215.07","384","60.03","33"
"08/28/12 11:46:01","179.1647","43.0","215.26","410","60.0","33"
"08/28/12 11:51:01","179.1692","40.0","215.2","306","60.03","33"
"08/28/12 11:56:02","179.1725","43.7","214.16","181","60.03","32"
"08/28/12 12:01:01","179.1794","192.2","218.65","868","60.07","34"
"08/28/12 12:06:00","179.194","190.3","218.81","865","60.07","36"
"08/28/12 12:11:00","179.2064","160.7","217.21","737","60.03","37"
"08/28/12 12:16:00","179.22","50.1","213.55","336","60.0","39"
"08/28/12 12:21:01","179.2235","43.7","213.82","243","60.0","38"
"08/28/12 12:26:00","179.227","56.6","214.19","243","60.03","37"
"08/28/12 12:31:01","179.2308","44.5","214.73","288","60.03","36"
"08/28/12 12:36:02","179.2376","195.1","217.98","883","59.96","36"
"08/28/12 12:41:02","179.2475","36.9","214.99","121","60.0","36"
"08/28/12 12:46:00","179.2505","64.1","215.3","330","60.0","35"
"08/28/12 12:51:02","179.2543","194.9","217.43","887","60.03","34"
"08/28/12 12:56:00","179.2692","168.6","218.27","769","60.03","37"
"08/28/12 13:01:01","179.274","41.7","214.88","383","60.03","35"
"08/28/12 13:06:00","179.2779","50.0","215.1","102","60.03","34"
"08/28/12 13:11:01","179.2833","180.2","218.57","818","60.0","34"
"08/28/12 13:16:01","179.2979","183.6","218.3","837","60.03","37"
"08/28/12 13:21:02","179.3119","173.2","217.96","790","60.03","38"
"08/28/12 13:26:01","179.3251","168.8","218.28","770","60.0","39"
"08/28/12 13:31:00","179.3368","47.9","215.64","149","60.03","39"
"08/28/12 13:36:00","179.3461","167.4","218.39","764","60.03","40"
"08/28/12 13:41:01","179.3591","86.9","216.12","426","60.03","41"
"08/28/12 13:46:00","179.371","164.9","217.66","759","60.03","41"
"08/28/12 13:51:01","179.3837","160.5","217.19","735","60.03","41"
"08/28/12 13:56:01","179.3959","160.0","217.92","734","60.03","42"
"08/28/12 14:01:01","179.406","85.2","215.9","416","60.03","41"
"08/28/12 14:06:01","179.4158","169.6","217.98","769","60.03","41"
"08/28/12 14:11:01","179.4287","167.6","218.32","766","60.03","42"
"08/28/12 14:16:00","179.441","160.6","218.34","736","60.03","43"
"08/28/12 14:21:01","179.4496","103.6","217.09","497","60.0","42"
"08/28/12 14:26:00","179.4594","142.4","217.84","658","60.03","42"
"08/28/12 14:31:02","179.4708","165.3","218.32","754","60.03","43"
"08/28/12 14:36:00","179.4833","156.2","217.69","714","60.0","42"
"08/28/12 14:41:00","179.4917","48.8","214.74","137","60.0","41"
"08/28/12 14:46:00","179.5001","148.3","216.39","690","60.03","40"
"08/28/12 14:51:00","179.5114","141.7","217.1","654","60.0","39"
"08/28/12 14:56:01","179.5222","137.6","218.01","640","60.03","39"
"08/28/12 15:01:00","179.5328","134.0","218.2","620","60.0","39"
"08/28/12 15:06:01","179.5431","131.9","218.25","611","60.03","39"
"08/28/12 15:11:01","179.5533","128.7","217.55","599","60.03","39"
"08/28/12 15:16:00","179.5631","124.7","217.64","579","60.03","39"
"08/28/12 15:21:01","179.5728","123.0","217.28","578","60.0","39"
"08/28/12 15:26:01","179.5822","119.6","216.61","570","60.03","39"
"08/28/12 15:31:00","179.5914","116.8","216.09","556","60.0","39"
"08/28/12 15:36:01","179.6004","114.1","214.87","541","60.03","39"
"08/28/12 15:41:01","179.6092","110.9","215.13","530","60.03","39"
"08/28/12 15:46:01","179.6177","109.1","215.07","524","60.0","39"
"08/28/12 15:51:00","179.626","105.8","215.03","507","60.03","39"
"08/28/12 15:56:01","179.6342","103.3","215.28","496","60.0","39"
"08/28/12 16:01:01","179.6421","100.7","215.07","485","60.0","39"
"08/28/12 16:06:01","179.6498","97.4","215.47","470","60.03","39"
"08/28/12 16:11:00","179.6572","94.3","214.82","459","60.0","38"
"08/28/12 16:16:00","179.6645","91.3","215.26","444","60.03","38"
"08/28/12 16:21:01","179.6715","87.9","214.4","433","60.0","38"
"08/28/12 16:26:01","179.6782","85.5","215.62","419","60.03","38"
"08/28/12 16:31:02","179.6848","81.7","214.84","404","60.03","38"
"08/28/12 16:36:02","179.6909","78.1","215.35","388","60.03","38"
"08/28/12 16:41:00","179.6969","74.6","215.48","369","60.0","37"
"08/28/12 16:46:02","179.7025","71.6","215.4","361","60.03","37"
"08/28/12 16:51:00","179.7079","67.1","216.35","340","60.03","37"
"08/28/12 16:56:00","179.7129","63.7","215.09","322","60.03","37"
"08/28/12 17:01:01","179.7177","61.8","214.97","416","60.0","37"
"08/28/12 17:06:02","179.7218","65.5","214.57","279","60.03","37"
"08/28/12 17:11:00","179.7258","38.6","214.68","254","60.03","36"
"08/28/12 17:16:01","179.7297","44.9","213.81","256","60.0","36"
"08/28/12 17:21:01","179.7334","49.3","213.8","384","60.03","36"
"08/28/12 17:26:02","179.7367","36.1","214.02","209","60.0","35"
"08/28/12 17:31:00","179.7397","33.5","214.27","121","60.03","35"
"08/28/12 17:36:02","179.7425","29.3","213.54","123","60.03","35"
"08/28/12 17:41:00","179.745","34.4","214.28","260","60.03","34"
"08/28/12 17:46:01","179.7472","23.4","213.85","220","60.03","34"
"08/28/12 17:51:01","179.7491","13.9","213.6","18","60.03","34"
"08/28/12 17:56:01","179.7508","21.6","213.6","15","60.03","33"
"08/28/12 18:01:00","179.7522","13.7","213.95","9","60.03","33"
"08/28/12 18:06:01","179.7533","14.1","213.36","64","60.03","32"
"08/28/12 18:11:00","179.7542","14.0","213.12","23","60.0","31"
"08/28/12 18:16:00","179.755","11.7","213.26","0","60.03","30"
"08/28/12 18:21:01","179.7556","13.6","213.38","6","60.03","30"
"08/28/12 18:26:01","179.756","7.5","213.04","0","60.03","29"
"08/28/12 18:31:02","179.7563","0.0","213.57","0","60.03","28"
"08/29/12 06:51:01","179.7568","11.0","214.01","5","60.03","13"
"08/29/12 06:56:02","179.7574","8.5","214.96","147","60.03","14"
"08/29/12 07:01:01","179.758","6.8","214.45","150","60.07","14"
"08/29/12 07:06:01","179.7589","14.6","213.96","1","60.03","15"
"08/29/12 07:11:01","179.76","14.2","214.18","50","60.0","15"
"08/29/12 07:16:01","179.7613","15.4","214.44","12","60.0","16"
"08/29/12 07:21:02","179.7629","18.5","215.24","30","60.03","16"
"08/29/12 07:26:01","179.7646","24.3","214.45","301","60.03","17"
"08/29/12 07:31:01","179.7666","38.2","214.75","231","60.0","17"
"08/29/12 07:36:01","179.769","35.8","214.86","138","60.07","18"
"08/29/12 07:41:02","179.7715","31.7","212.9","78","60.03","18"
"08/29/12 07:46:02","179.7744","43.7","213.51","215","60.03","18"
"08/29/12 07:51:01","179.7775","37.8","214.44","137","60.03","19"
"08/29/12 07:56:02","179.781","39.5","214.65","295","60.03","19"
"08/29/12 08:01:01","179.7847","42.1","213.69","141","60.03","20"
"08/29/12 08:06:02","179.7888","64.9","214.83","389","60.03","20"
"08/29/12 08:11:02","179.7927","52.2","214.61","103","60.03","20"
"08/29/12 08:16:01","179.7967","61.4","215.11","317","60.0","21"
"08/29/12 08:21:02","179.8016","65.1","215.47","329","60.03","22"
"08/29/12 08:26:01","179.8068","68.7","215.42","348","60.07","22"
"08/29/12 08:31:01","179.8123","72.1","214.4","362","60.0","23"
"08/29/12 08:36:01","179.818","75.6","215.24","373","60.03","23"
"08/29/12 08:41:01","179.824","78.8","213.28","393","60.03","24"
"08/29/12 08:46:02","179.8302","81.6","213.57","404","60.03","25"
"08/29/12 08:51:02","179.8366","85.2","214.57","420","60.03","25"
"08/29/12 08:56:02","179.8434","88.3","216.31","426","60.0","26"
"08/29/12 09:01:02","179.8503","90.6","216.44","438","60.0","27"
"08/29/12 09:06:01","179.8575","93.9","216.46","455","60.0","28"
"08/29/12 09:11:02","179.8649","97.6","216.76","469","60.0","28"
"08/29/12 09:16:01","179.8726","99.6","216.36","480","60.03","29"
"08/29/12 09:21:01","179.8804","102.8","216.23","489","60.03","29"
"08/29/12 09:26:02","179.8885","106.1","216.91","499","60.0","30"
"08/29/12 09:31:00","179.8968","107.8","216.5","518","60.03","30"
"08/29/12 09:36:01","179.9053","110.8","216.44","526","60.0","31"
"08/29/12 09:41:02","179.914","113.4","215.91","535","60.03","31"
"08/29/12 09:46:02","179.9229","115.8","220.57","537","60.0","32"
"08/29/12 09:51:01","179.9319","118.2","217.6","551","60.0","32"
"08/29/12 09:56:02","179.9412","119.6","217.98","561","60.0","32"
"08/29/12 10:01:02","179.9507","122.3","218.1","573","60.0","33"
"08/29/12 10:06:02","179.9604","124.9","215.11","591","60.03","33"
"08/29/12 10:11:02","179.9701","127.1","216.12","596","60.03","33"
"08/29/12 10:16:01","179.9801","128.3","217.65","602","60.03","34"
"08/29/12 10:21:02","179.9901","130.5","217.14","609","60.0","34"
"08/29/12 10:26:02","180.0004","132.0","217.55","613","60.0","34"
"08/29/12 10:31:02","180.0106","133.4","219.02","613","60.0","35"
"08/29/12 10:36:01","180.0211","134.4","217.66","629","60.03","35"
"08/29/12 10:41:02","180.0316","135.3","217.9","627","60.0","36"
"08/29/12 10:46:02","180.0422","137.1","218.47","628","60.0","36"
"08/29/12 10:51:01","180.0528","138.1","219.36","637","60.0","37"
"08/29/12 10:56:01","180.0637","140.2","218.5","645","60.03","37"
"08/29/12 11:01:01","180.0746","140.8","217.46","655","60.07","37"
"08/29/12 11:06:02","180.0857","142.9","217.4","662","60.03","38"
"08/29/12 11:11:02","180.0968","145.0","215.44","676","60.03","38"
"08/29/12 11:16:01","180.1082","146.9","217.0","677","60.0","38"
"08/29/12 11:21:02","180.1196","148.5","217.39","683","60.0","37"
"08/29/12 11:26:02","180.1312","148.6","216.31","682","60.03","37"
"08/29/12 11:31:01","180.1427","149.0","217.89","686","60.0","37"
"08/29/12 11:36:02","180.1544","150.6","217.9","695","60.0","37"
"08/29/12 11:41:02","180.1662","152.9","216.14","702","60.0","37"
"08/29/12 11:46:02","180.1781","151.5","216.1","699","60.0","37"
"08/29/12 11:51:02","180.19","153.6","216.4","712","60.0","37"
"08/29/12 11:56:01","180.2019","153.3","215.72","710","60.03","37"
"08/29/12 12:01:02","180.2138","152.8","216.78","703","60.07","38"
"08/29/12 12:06:01","180.2257","154.0","216.87","708","60.0","38"
"08/29/12 12:11:01","180.2377","154.2","216.4","715","60.03","38"
"08/29/12 12:16:01","180.2497","153.2","215.98","705","60.03","38"
"08/29/12 12:21:01","180.2616","153.4","216.17","706","60.0","38"
"08/29/12 12:26:01","180.2736","153.0","215.44","713","60.03","39"
"08/29/12 12:31:01","180.2855","154.5","216.77","709","60.0","39"
"08/29/12 12:36:02","180.2975","153.5","216.25","705","60.0","39"
"08/29/12 12:41:01","180.3094","154.0","217.2","710","60.03","39"
"08/29/12 12:46:01","180.3214","153.4","218.49","704","60.03","39"
"08/29/12 12:51:02","180.3333","152.3","218.51","700","60.0","39"
"08/29/12 12:56:01","180.3452","151.4","217.62","698","60.0","40"
"08/29/12 13:01:02","180.357","151.1","217.8","696","60.03","40"
"08/29/12 13:06:02","180.3688","150.5","215.73","701","60.03","40"
"08/29/12 13:11:02","180.3804","149.8","216.59","691","60.0","41"
"08/29/12 13:16:01","180.392","148.5","218.21","684","60.0","41"
"08/29/12 13:21:01","180.4035","147.9","217.19","684","60.0","41"
"08/29/12 13:26:02","180.4151","148.2","217.25","684","60.03","42"
"08/29/12 13:31:02","180.4266","148.8","217.99","689","60.03","42"
"08/29/12 13:36:02","180.4382","145.8","217.59","675","60.03","42"
"08/29/12 13:41:01","180.4494","144.8","217.29","672","60.03","42"
"08/29/12 13:46:02","180.4606","142.4","215.85","666","60.0","43"
"08/29/12 13:51:00","180.4717","143.2","218.41","661","60.03","43"
"08/29/12 13:56:01","180.4829","143.5","218.94","662","60.03","43"
"08/29/12 14:01:02","180.494","141.5","218.28","656","60.03","43"
"08/29/12 14:06:02","180.5051","140.3","217.71","653","60.0","43"
"08/29/12 14:11:01","180.5157","138.0","218.68","640","60.0","43"
"08/29/12 14:16:02","180.5265","136.8","217.78","634","60.0","42"
"08/29/12 14:21:02","180.5372","136.6","217.66","632","60.0","42"
"08/29/12 14:26:01","180.5477","133.5","218.19","623","60.03","42"
"08/29/12 14:31:02","180.5581","134.6","218.37","616","60.03","42"
"08/29/12 14:36:01","180.5685","131.2","218.29","611","60.0","42"
"08/29/12 14:41:01","180.5787","129.2","216.22","603","60.0","42"
"08/29/12 14:46:02","180.5887","128.6","216.73","599","60.0","41"
"08/29/12 14:51:02","180.5987","126.3","217.46","591","60.03","41"
"08/29/12 14:56:01","180.6084","125.4","216.73","591","60.03","41"
"08/29/12 15:01:02","180.6181","122.3","216.89","574","60.03","41"
"08/29/12 15:06:02","180.6276","119.8","216.87","565","60.0","41"
"08/29/12 15:11:01","180.6368","118.1","217.67","551","60.03","41"
"08/29/12 15:16:01","180.6459","115.2","216.42","549","60.03","41"
"08/29/12 15:21:01","180.6547","112.9","217.92","532","60.0","41"
"08/29/12 15:26:02","180.6634","109.9","216.62","523","60.03","41"
"08/29/12 15:31:02","180.6718","108.1","217.35","515","60.03","41"
"08/29/12 15:36:02","180.6802","105.0","217.25","502","60.0","41"
"08/29/12 15:41:02","180.6882","103.1","216.46","490","60.03","41"
"08/29/12 15:46:01","180.6961","100.7","216.36","487","60.03","41"
"08/29/12 15:51:01","180.7038","98.6","215.72","475","60.03","40"
"08/29/12 15:56:02","180.7114","95.2","215.72","464","60.03","40"
"08/29/12 16:01:02","180.7186","92.3","216.03","448","60.03","40"
"08/29/12 16:06:01","180.7257","89.6","216.27","432","60.0","39"
"08/29/12 16:11:01","180.7326","86.2","215.54","424","60.03","39"
"08/29/12 16:16:01","180.7392","83.6","215.16","410","60.03","39"
"08/29/12 16:21:02","180.7455","80.0","215.49","394","60.03","38"
"08/29/12 16:26:02","180.7517","77.5","215.51","385","60.0","38"
"08/29/12 16:31:02","180.7575","74.7","215.92","368","60.03","38"
"08/29/12 16:36:01","180.7632","71.3","213.97","361","60.03","38"
"08/29/12 16:41:01","180.7686","68.2","214.98","343","60.0","38"
"08/29/12 16:46:01","180.7738","64.9","215.01","327","60.03","37"
"08/29/12 16:51:02","180.7787","60.8","213.72","316","60.0","37"
"08/29/12 16:56:02","180.7829","47.7","214.21","352","60.03","37"
"08/29/12 17:01:02","180.7868","57.8","214.24","361","60.03","37"
"08/29/12 17:06:03","180.7909","51.5","215.01","350","60.03","36"
"08/29/12 17:11:02","180.7947","52.4","214.23","374","60.0","36"
"08/29/12 17:16:01","180.7982","40.9","214.27","279","60.03","36"
"08/29/12 17:21:02","180.8015","36.6","214.45","114","60.0","35"
"08/29/12 17:26:02","180.8047","43.8","213.98","323","60.03","35"
"08/29/12 17:31:01","180.8074","40.0","213.59","284","60.03","34"
"08/29/12 17:36:02","180.8101","36.3","212.51","213","60.03","34"
"08/29/12 17:41:02","180.8124","31.5","212.67","316","60.03","34"
"08/29/12 17:46:02","180.8144","32.3","212.67","89","60.0","33"
"08/29/12 17:51:01","180.8161","22.1","212.68","58","60.03","33"
"08/29/12 17:56:01","180.8176","16.8","212.61","5","60.03","33"
"08/29/12 18:01:01","180.8188","10.6","212.64","189","60.0","32"
"08/29/12 18:06:02","180.8198","13.3","213.84","142","60.03","32"
"08/29/12 18:11:02","180.8207","11.5","214.1","4","60.03","32"
"08/29/12 18:16:01","180.8214","11.2","213.74","14","60.03","31"
"08/29/12 18:21:02","180.8219","0.0","214.32","0","60.03","31"
"08/29/12 18:26:01","180.8224","10.4","213.03","6","60.03","30"
"08/29/12 18:31:02","180.8229","14.0","213.08","1","60.03","30"
"08/29/12 18:36:01","180.8233","0.0","213.75","0","60.03","30"
"08/29/12 18:41:01","180.8236","0.0","213.11","0","60.03","30"
"08/29/12 18:46:01","180.8239","11.0","213.33","8","60.0","29"
"08/30/12 06:46:02","180.8246","10.2","213.97","0","60.03","23"
"08/30/12 06:51:01","180.825","7.3","213.56","0","60.07","23"
"08/30/12 06:56:01","180.8257","13.8","214.02","7","60.03","23"
"08/30/12 07:01:02","180.8265","11.2","213.66","17","60.03","24"
"08/30/12 07:06:01","180.8273","5.1","212.6","191","60.03","24"
"08/30/12 07:11:03","180.8281","13.0","213.86","145","60.0","24"
"08/30/12 07:16:03","180.8284","14.1","213.97","187","60.0","25"
"08/30/12 07:21:02","180.8287","3.4","213.91","0","60.0","25"
"08/30/12 07:26:01","180.8301","13.2","213.6","3","60.03","25"
"08/30/12 07:31:01","180.8319","18.0","213.56","219","60.03","25"
"08/30/12 07:36:03","180.8341","29.0","214.17","72","60.0","25"
"08/30/12 07:41:03","180.8367","30.3","213.55","226","60.03","26"
"08/30/12 07:46:02","180.8395","32.5","214.22","317","60.03","26"
"08/30/12 07:51:01","180.8425","31.2","214.11","78","60.0","27"
"08/30/12 07:56:02","180.8458","52.9","213.74","97","60.03","27"
"08/30/12 08:01:01","180.8496","68.7","214.35","361","60.0","27"
"08/30/12 08:06:03","180.8536","36.9","214.15","226","60.03","28"
"08/30/12 08:11:02","180.8554","39.9","213.49","241","60.0","27"
"08/30/12 08:16:02","180.858","44.0","214.34","131","60.03","27"
"08/30/12 08:21:02","180.8617","62.5","215.17","322","60.03","28"
"08/30/12 08:26:03","180.8667","65.8","214.97","336","60.0","28"
"08/30/12 08:31:02","180.872","69.0","213.81","351","60.03","29"
"08/30/12 08:36:01","180.8774","71.8","214.36","361","60.03","29"
"08/30/12 08:41:01","180.8831","75.0","213.05","375","60.0","30"
"08/30/12 08:46:01","180.889","77.7","214.47","391","60.03","30"
"08/30/12 08:51:02","180.8953","83.6","215.22","410","60.03","31"
"08/30/12 08:56:01","180.9021","91.7","215.03","446","60.03","32"
"08/30/12 09:01:01","180.9094","92.1","214.45","445","60.03","32"
"08/30/12 09:06:01","180.917","99.5","213.73","485","60.03","33"
"08/30/12 09:11:02","180.9249","105.5","214.65","511","60.03","34"
"08/30/12 09:16:01","180.9313","52.2","213.38","380","60.0","34"
"08/30/12 09:21:02","180.9379","112.8","215.74","538","60.03","34"
"08/30/12 09:26:02","180.9442","86.6","215.19","421","60.03","34"
"08/30/12 09:31:02","180.9492","78.4","214.26","390","60.03","34"
"08/30/12 09:36:02","180.9555","31.0","214.09","154","60.0","35"
"08/30/12 09:41:03","180.961","116.1","215.82","554","60.0","35"
"08/30/12 09:46:01","180.9701","116.9","215.38","553","60.03","35"
"08/30/12 09:51:01","180.9784","60.4","213.79","351","60.03","36"
"08/30/12 09:56:01","180.9873","119.7","215.26","568","60.03","36"
"08/30/12 10:01:02","180.9966","115.9","215.64","551","60.0","37"
"08/30/12 10:06:02","181.0051","116.7","215.54","554","60.0","37"
"08/30/12 10:11:01","181.0146","134.1","216.08","624","60.0","38"
"08/30/12 10:16:02","181.0251","134.1","217.48","626","60.03","38"
"08/30/12 10:21:02","181.0348","65.7","215.0","168","60.03","38"
"08/30/12 10:26:02","181.0425","56.7","215.17","400","60.0","38"
"08/30/12 10:31:02","181.0472","47.1","213.88","114","60.03","38"
"08/30/12 10:36:02","181.0513","65.4","213.6","180","60.0","37"
"08/30/12 10:41:02","181.0554","68.2","213.2","322","60.03","36"
"08/30/12 10:46:03","181.0639","105.0","214.76","500","60.0","37"
"08/30/12 10:51:03","181.0701","73.5","213.24","367","60.0","37"
"08/30/12 10:56:02","181.0745","61.0","213.48","237","60.0","36"
"08/30/12 11:01:02","181.0816","116.0","216.13","548","60.03","37"
"08/30/12 11:06:02","181.0889","99.1","215.97","476","60.03","37"
"08/30/12 11:11:03","181.097","106.2","214.97","507","60.03","37"
"08/30/12 11:16:02","181.1024","45.3","213.5","224","60.0","37"
"08/30/12 11:21:02","181.1049","22.6","213.34","238","60.03","36"
"08/30/12 11:26:02","181.1072","31.9","213.36","132","60.03","35"
"08/30/12 11:31:01","181.1108","60.9","214.27","238","60.03","35"
"08/30/12 11:36:02","181.1147","47.5","213.8","296","60.0","34"
"08/30/12 11:41:03","181.1181","44.1","213.78","313","60.0","34"
"08/30/12 11:46:02","181.1244","175.1","216.39","797","60.03","35"
"08/30/12 11:51:02","181.1314","50.5","213.13","354","60.03","35"
"08/30/12 11:56:02","181.1381","95.9","214.57","464","60.03","35"
"08/30/12 12:01:02","181.1492","93.0","215.07","456","60.07","36"
"08/30/12 12:06:03","181.1554","47.7","214.33","312","60.03","35"
"08/30/12 12:11:03","181.1588","49.8","215.11","395","60.0","34"
"08/30/12 12:16:02","181.1652","108.5","216.31","516","60.0","35"
"08/30/12 12:21:03","181.177","161.5","216.84","742","60.03","37"
"08/30/12 12:26:03","181.1894","158.3","215.9","734","60.0","38"
"08/30/12 12:31:02","181.2017","140.8","216.2","656","60.03","40"
"08/30/12 12:36:02","181.2076","110.1","215.74","526","60.03","39"
"08/30/12 12:41:02","181.2139","67.5","214.19","339","60.0","39"
"08/30/12 12:46:03","181.2246","142.5","215.79","664","60.0","40"
"08/30/12 12:51:01","181.2366","160.8","215.47","748","60.03","41"
"08/30/12 12:56:03","181.2489","111.8","215.01","533","60.03","41"
"08/30/12 13:01:03","181.2563","85.3","215.56","417","60.03","40"
"08/30/12 13:06:01","181.2636","64.5","214.04","332","60.0","40"
"08/30/12 13:11:03","181.2692","89.9","214.78","441","60.03","39"
"08/30/12 13:16:01","181.2773","117.1","215.39","557","60.03","39"
"08/30/12 13:21:03","181.2858","92.2","214.76","449","60.03","39"
"08/30/12 13:26:02","181.2942","73.1","214.15","368","60.03","40"
"08/30/12 13:31:03","181.3046","163.4","216.8","752","60.07","41"
"08/30/12 13:36:01","181.3161","150.9","216.13","700","60.03","41"
"08/30/12 13:41:02","181.327","164.6","216.88","757","60.0","42"
"08/30/12 13:46:01","181.339","156.1","216.72","715","60.0","43"
"08/30/12 13:51:02","181.3498","164.8","216.14","758","60.0","43"
"08/30/12 13:56:03","181.3598","89.6","214.74","436","60.0","43"
"08/30/12 14:01:01","181.3667","109.2","215.66","522","60.03","43"
"08/30/12 14:06:01","181.3733","67.9","214.37","346","60.0","42"
"08/30/12 14:11:01","181.3777","73.4","214.18","372","60.0","41"
"08/30/12 14:16:03","181.3823","94.6","214.97","457","60.03","40"
"08/30/12 14:21:02","181.3875","67.6","214.14","342","60.0","39"
"08/30/12 14:26:03","181.3949","107.2","215.05","511","60.03","40"
"08/30/12 14:31:03","181.3998","49.6","214.14","366","60.03","39"
"08/30/12 14:36:02","181.4038","51.2","213.91","262","60.03","38"
"08/30/12 14:41:02","181.4084","59.4","214.31","353","60.03","38"
"08/30/12 14:46:03","181.4137","153.6","216.84","709","60.03","37"
"08/30/12 14:51:02","181.4217","69.0","214.7","401","60.03","37"
"08/30/12 14:56:02","181.4273","44.5","214.34","391","60.03","37"
"08/30/12 15:01:01","181.431","34.0","212.55","109","60.03","35"
"08/30/12 15:06:02","181.4339","30.0","213.7","142","60.03","34"
"08/30/12 15:11:03","181.4364","27.8","213.77","131","60.03","33"
"08/30/12 15:16:03","181.4385","24.2","213.19","19","60.03","32"
"08/30/12 15:21:01","181.4398","13.2","212.84","84","60.03","32"
"08/30/12 15:26:03","181.4408","15.1","211.94","66","60.0","32"
"08/30/12 15:31:02","181.4417","13.9","212.99","3","60.0","31"
"08/30/12 15:36:03","181.4425","13.4","213.32","2","60.0","31"
"08/30/12 15:41:02","181.4432","8.4","213.4","0","60.03","30"
"08/30/12 15:46:03","181.444","8.4","213.36","0","60.03","30"
"08/30/12 15:51:01","181.4446","10.7","212.16","33","60.0","30"
"08/30/12 15:56:02","181.4452","10.8","213.48","7","60.03","29"
"08/30/12 16:01:03","181.4456","13.8","212.06","25","60.03","30"
"08/30/12 16:06:02","181.4459","0.0","212.23","0","60.0","30"
"08/30/12 16:11:03","181.4464","0.0","212.53","0","60.0","29"
"08/30/12 16:16:03","181.447","13.0","213.93","5","60.0","29"
"08/30/12 16:21:02","181.448","24.0","212.87","212","60.03","29"
"08/30/12 16:26:03","181.4493","24.3","213.5","267","60.03","30"
"08/30/12 16:31:02","181.4506","23.3","213.71","265","60.03","30"
"08/30/12 16:36:02","181.4518","12.3","213.83","240","60.03","30"
"08/30/12 16:41:02","181.4532","20.8","214.35","177","60.03","30"
"08/30/12 16:46:01","181.4549","17.0","212.92","177","60.0","30"
"08/30/12 16:51:01","181.4568","28.9","213.75","329","60.03","30"
"08/30/12 16:56:03","181.4586","24.7","213.97","287","60.03","31"
"08/30/12 17:01:02","181.4596","11.0","214.48","6","60.03","31"
"08/30/12 17:06:03","181.4606","13.8","213.18","32","60.0","30"
"08/30/12 17:11:02","181.4614","7.3","212.31","268","60.03","30"
"08/30/12 17:16:03","181.462","0.0","213.74","0","60.03","30"
"08/30/12 17:21:02","181.4626","0.0","213.06","0","60.03","30"
"08/30/12 17:26:03","181.4635","10.1","212.55","151","60.03","30"
"08/30/12 17:31:02","181.4644","11.9","213.04","2","60.03","30"
"08/30/12 17:36:03","181.4654","13.7","212.76","203","60.03","30"
"08/30/12 17:41:02","181.4667","15.0","213.06","84","60.03","30"
"08/30/12 17:46:02","181.4687","23.0","213.26","29","60.03","30"
"08/30/12 17:51:03","181.4698","3.9","212.42","240","60.03","31"
"08/30/12 17:56:03","181.4707","13.5","213.47","2","60.03","30"
"08/30/12 18:01:03","181.4714","0.0","212.51","0","60.03","30"
"08/30/12 18:06:02","181.472","11.7","212.38","3","60.03","30"
"08/30/12 18:11:02","181.4725","12.9","213.4","1","60.0","30"
"08/30/12 18:16:03","181.4731","13.7","213.1","5","60.03","30"
"08/30/12 18:21:02","181.4735","0.0","213.18","0","60.03","30"
"08/30/12 18:31:02","181.4742","0.0","213.7","0","60.03","30"
"08/30/12 18:36:03","181.4748","10.7","212.74","0","60.03","30"
"08/30/12 18:41:03","181.4756","13.3","212.46","2","60.03","30"
"08/31/12 06:46:04","181.4763","13.0","214.54","1","60.03","17"
"08/31/12 06:51:02","181.4768","0.0","213.27","0","60.03","17"
"08/31/12 06:56:02","181.4775","0.0","212.75","251","60.03","18"
"08/31/12 07:01:03","181.4783","13.4","213.05","0","60.03","18"
"08/31/12 07:06:02","181.4795","14.7","213.8","178","60.03","19"
"08/31/12 07:11:03","181.4808","12.5","213.82","164","60.03","19"
"08/31/12 07:16:02","181.4824","20.8","213.43","277","60.03","19"
"08/31/12 07:21:03","181.4842","28.2","212.21","33","60.03","20"
"08/31/12 07:26:04","181.4863","34.0","212.69","178","60.03","20"
"08/31/12 07:31:03","181.4888","30.0","213.45","212","60.03","21"
"08/31/12 07:36:02","181.4915","41.8","213.62","280","60.03","22"
"08/31/12 07:41:02","181.4945","47.2","212.48","281","60.03","22"
"08/31/12 07:46:03","181.4979","40.7","213.83","211","60.03","23"
"08/31/12 07:51:03","181.5015","56.6","213.03","85","60.03","23"
"08/31/12 07:56:02","181.5055","42.5","213.23","118","60.03","24"
"08/31/12 08:01:03","181.5097","56.9","212.83","124","60.0","24"
"08/31/12 08:06:03","181.5136","54.4","212.39","112","60.0","25"
"08/31/12 08:11:03","181.5182","65.7","212.71","337","60.03","25"
"08/31/12 08:16:03","181.5234","69.9","214.16","352","60.03","26"
"08/31/12 08:21:03","181.5287","72.1","213.1","367","60.0","26"
"08/31/12 08:26:02","181.5345","74.6","213.01","375","60.03","27"
"08/31/12 08:31:03","181.5405","73.7","214.94","366","60.0","27"
"08/31/12 08:36:03","181.5462","74.5","214.93","372","60.0","28"
"08/31/12 08:41:02","181.5523","86.4","214.75","425","60.0","28"
"08/31/12 08:46:04","181.559","85.5","214.91","417","60.0","28"
"08/31/12 08:51:03","181.5661","94.3","213.97","457","60.03","29"
"08/31/12 08:56:03","181.5736","97.0","214.69","472","60.0","29"
"08/31/12 09:01:04","181.5812","100.5","214.85","485","60.0","30"
"08/31/12 09:06:03","181.5892","104.0","214.85","498","60.0","30"
"08/31/12 09:11:03","181.5973","106.2","214.83","505","60.0","31"
"08/31/12 09:16:03","181.6057","108.8","214.31","523","60.0","31"
"08/31/12 09:21:03","181.6143","112.0","214.96","533","60.0","32"
"08/31/12 09:26:03","181.6232","115.1","214.52","546","60.0","32"
"08/31/12 09:31:02","181.6321","118.0","216.25","560","60.0","32"
"08/31/12 09:36:03","181.6415","120.3","216.5","564","60.03","32"
"08/31/12 09:41:03","181.6508","122.8","217.19","575","60.0","33"
"08/31/12 09:46:03","181.6605","124.2","216.71","583","60.0","33"
"08/31/12 09:51:04","181.6703","127.5","216.75","597","60.0","33"
"08/31/12 09:56:03","181.6803","128.6","216.6","604","60.0","34"
"08/31/12 10:01:02","181.6903","130.7","216.84","612","60.0","34"
"08/31/12 10:06:03","181.7005","133.0","216.89","620","60.0","35"
"08/31/12 10:11:02","181.7109","135.4","215.88","632","60.03","35"
"08/31/12 10:16:03","181.7216","138.1","215.78","644","60.0","35"
"08/31/12 10:21:02","181.7323","139.8","216.82","643","60.03","35"
"08/31/12 10:26:02","181.7432","140.5","217.47","646","60.0","36"
"08/31/12 10:31:03","181.7542","141.2","217.58","653","60.03","36"
"08/31/12 10:36:03","181.7653","143.7","217.78","660","60.0","37"
"08/31/12 10:41:02","181.7764","143.7","216.84","669","60.07","37"
"08/31/12 10:46:03","181.7878","147.0","217.9","673","60.0","37"
"08/31/12 10:51:04","181.7991","146.6","217.23","679","60.0","38"
"08/31/12 10:56:03","181.8106","148.6","217.62","688","60.03","38"
"08/31/12 11:01:03","181.8222","150.6","217.79","696","60.07","38"
"08/31/12 11:06:03","181.8341","151.3","216.74","701","60.07","38"
"08/31/12 11:11:02","181.846","153.8","217.17","708","60.07","38"
"08/31/12 11:16:03","181.8581","155.3","216.64","720","60.03","38"
"08/31/12 11:21:03","181.8702","156.8","216.39","727","60.03","38"
"08/31/12 11:26:02","181.8824","156.0","216.98","718","60.0","38"
"08/31/12 11:31:03","181.8945","156.9","217.11","721","60.0","39"
"08/31/12 11:36:02","181.9067","157.4","217.19","727","60.0","39"
"08/31/12 11:41:03","181.9191","159.4","216.26","740","60.0","39"
"08/31/12 11:46:03","181.9316","160.1","217.21","736","60.03","39"
"08/31/12 11:51:02","181.9439","158.5","216.23","733","60.03","39"
"08/31/12 11:56:02","181.9564","159.2","217.49","734","60.03","39"
"08/31/12 12:01:03","181.9687","158.7","217.12","735","60.03","40"
"08/31/12 12:06:03","181.9812","162.0","216.83","746","60.03","40"
"08/31/12 12:11:03","181.9939","163.1","216.67","753","60.0","40"
"08/31/12 12:16:02","182.0066","164.1","216.98","749","60.03","39"
"08/31/12 12:21:02","182.0193","163.2","216.61","743","60.0","39"
"08/31/12 12:26:03","182.0321","164.1","215.71","754","60.03","39"
"08/31/12 12:31:03","182.0448","163.4","215.65","754","60.0","39"
"08/31/12 12:36:03","182.0576","163.4","216.58","748","60.03","39"
"08/31/12 12:41:03","182.0703","164.6","217.11","754","60.0","39"
"08/31/12 12:46:02","182.0829","161.3","216.75","742","60.0","40"
"08/31/12 12:51:02","182.0955","163.3","215.96","758","60.03","39"
"08/31/12 12:56:02","182.1082","161.8","215.64","746","60.03","40"
"08/31/12 13:01:02","182.1208","162.4","216.76","746","60.07","40"
"08/31/12 13:06:03","182.1335","161.0","216.74","749","60.03","40"
"08/31/12 13:11:04","182.146","161.8","217.28","747","60.0","39"
"08/31/12 13:16:02","182.1586","160.9","217.74","736","60.0","39"
"08/31/12 13:21:02","182.1711","159.7","217.62","730","60.03","40"
"08/31/12 13:26:03","182.1834","157.5","217.65","725","60.0","40"
"08/31/12 13:31:02","182.1956","157.2","217.81","724","60.0","40"
"08/31/12 13:36:03","182.2079","157.2","217.66","726","60.03","40"
"08/31/12 13:41:03","182.2201","156.0","218.02","714","60.0","41"
"08/31/12 13:46:02","182.2322","156.0","216.71","719","60.0","40"
"08/31/12 13:51:02","182.2443","155.4","217.13","713","60.0","41"
"08/31/12 13:56:03","182.2563","152.3","216.61","703","60.03","41"
"08/31/12 14:01:03","182.268","151.1","216.24","706","60.03","41"
"08/31/12 14:06:03","182.2798","150.4","216.54","693","60.03","41"
"08/31/12 14:11:03","182.2914","148.5","216.46","687","60.0","41"
"08/31/12 14:16:03","182.3029","148.4","216.16","687","60.03","41"
"08/31/12 14:21:03","182.3143","145.0","216.82","671","60.0","42"
"08/31/12 14:26:03","182.3256","145.3","215.47","676","60.0","41"
"08/31/12 14:31:02","182.3369","143.6","216.58","668","60.03","41"
"08/31/12 14:36:03","182.348","141.0","216.65","661","60.03","42"
"08/31/12 14:41:03","182.359","139.6","217.07","653","60.0","42"
"08/31/12 14:46:02","182.3692","133.2","216.14","622","60.03","41"
"08/31/12 14:51:02","182.3799","137.3","215.08","643","60.03","41"
"08/31/12 14:56:03","182.3905","133.0","216.21","623","60.03","40"
"08/31/12 15:01:03","182.4007","131.1","216.42","613","60.03","40"
"08/31/12 15:06:04","182.4109","129.5","216.36","611","60.0","40"
"08/31/12 15:11:03","182.4208","126.6","215.59","598","60.0","40"
"08/31/12 15:16:04","182.4307","124.8","215.61","588","60.03","40"
"08/31/12 15:21:02","182.4402","122.4","216.24","575","60.03","39"
"08/31/12 15:26:03","182.4497","120.0","216.09","568","60.03","39"
"08/31/12 15:31:03","182.4589","118.4","215.65","556","60.03","39"
"08/31/12 15:36:04","182.4681","114.9","216.26","543","60.03","39"
"08/31/12 15:41:02","182.4768","113.1","215.25","536","60.03","38"
"08/31/12 15:46:04","182.4856","109.8","215.68","524","60.03","38"
"08/31/12 15:51:02","182.4939","106.5","215.17","512","60.03","38"
"08/31/12 15:56:03","182.5022","104.3","215.41","502","60.03","38"
"08/31/12 16:01:02","182.5101","101.0","215.07","487","60.03","38"
"08/31/12 16:06:02","182.5179","98.4","216.0","472","60.03","37"
"08/31/12 16:11:03","182.5254","94.7","215.28","462","60.03","37"
"08/31/12 16:16:03","182.5326","91.8","215.63","445","60.0","37"
"08/31/12 16:21:04","182.5397","88.4","215.18","430","60.03","36"
"08/31/12 16:26:04","182.5464","85.0","215.07","418","60.03","36"
"08/31/12 16:31:03","182.5528","81.2","215.37","402","60.03","36"
"08/31/12 16:36:02","182.559","78.0","215.14","389","60.03","36"
"08/31/12 16:41:02","182.5649","74.4","214.49","371","60.03","35"
"08/31/12 16:46:03","182.5706","70.6","214.62","358","60.03","35"
"08/31/12 16:51:03","182.5759","67.1","214.63","340","60.03","35"
"08/31/12 16:56:02","182.5809","63.0","214.0","326","60.03","34"
"08/31/12 17:01:02","182.5856","56.1","215.21","103","60.03","34"
"08/31/12 17:06:03","182.5897","44.0","215.18","297","60.0","34"
"08/31/12 17:11:04","182.5937","53.3","215.17","278","60.03","34"
"08/31/12 17:16:03","182.5975","51.8","214.66","348","60.03","34"
"08/31/12 17:21:03","182.601","38.7","214.2","339","60.03","34"
"08/31/12 17:26:03","182.6043","42.9","214.5","345","60.03","34"
"08/31/12 17:31:03","182.6071","40.6","213.38","255","60.03","34"
"08/31/12 17:36:03","182.6098","35.7","214.13","276","60.03","33"
"08/31/12 17:41:03","182.6121","32.3","213.89","153","60.03","33"
"08/31/12 17:46:03","182.6142","35.1","213.81","306","60.07","32"
"08/31/12 17:51:03","182.616","23.2","213.79","16","60.0","32"
"08/31/12 17:56:02","182.6175","24.8","213.77","276","60.03","32"
"08/31/12 18:01:03","182.6188","11.4","213.25","6","60.03","32"
"08/31/12 18:06:03","182.6198","14.9","213.99","3","60.03","32"
